,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,note
Unit,m,m,MPa,��,��,��,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,Nm3/h,Nm3/h,kPa,kPa,kPa,MPa,MPa,m3/h,Sv/h,Sv/h,Sv/h,Sv/h,mSv/h,s-1,Bq/cm3,mSv/h,-,
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Instrument failure,,,,,,,,,,,,,,,,,Instrument failure,Instrument failure,,,,,,,,
2017/1/1 5:00,-1.29,-1.86,-0.008,17.2,16.9,16.8,16.6,17,17.1,17,17,16.5,1.04,19.4,17.2,17.2,17,16.1,17.2,18.1,17.5,17.1,17.1,17.2,17.2,17,17,23.9,20.2,21.1,17.2,18,18.1,,21.1,21,2,17.1,0,0,28.69,-,,,,,-,0.43,0.031,21.4,,,0.24,0.22,0.0019,1.88E+01,9.53E-01,3.10E-04,L5,
2017/1/1 11:00,-1.29,-1.86,-0.008,17.2,16.9,16.8,16.6,16.9,17.1,16.9,17,16.5,1.01,19.4,17.2,17.2,17,16.1,17.1,18.1,17.5,17.1,17,17.2,17.2,16.9,17,23.9,20.2,21.1,17.2,17.9,18.3,,21,20.9,3.96,17.1,0,0,28.42,-,,,,,-,0.42,0.03,21.3,,,0.24,0.22,0.0018,1.86E+01,8.91E-01,3.20E-04,L5,
2017/1/1 17:00,-1.29,-1.85,-0.008,17.2,16.8,16.8,16.7,17,17,17,17,16.5,0.97,19.4,17.2,17.2,17,16.1,17.1,18.1,17.5,17.2,17.1,17.2,17.2,16.9,17,23.9,20.2,21.1,17.2,17.9,18.1,,21,20.9,3.96,17.2,0,0,28.69,-,,,,,-,0.43,0.03,21.2,,,0.24,0.22,0.0017,1.87E+01,8.27E-01,3.00E-04,L5,
2017/1/1 23:00,-1.29,-1.85,-0.008,17.2,16.9,16.9,16.7,17,17.1,17,17,16.5,1.09,19.4,17.2,17.2,17,16.1,17.1,18.1,17.5,17.1,17,17.2,17.2,17,17,23.9,20.2,21.1,17.2,17.9,18.1,,21,20.9,3.96,17.3,0,0,28.69,-,,,,,-,0.43,0.031,21.4,,,0.24,0.22,0.0017,1.87E+01,8.62E-01,3.10E-04,L5,
2017/1/2 5:00,-1.28,-1.84,-0.008,17.2,16.8,16.8,16.7,17,17.1,17,17,16.5,1.09,19.4,17.2,17.2,17,16.1,17.1,18.1,17.5,17.2,17,17.2,17.2,16.9,17,23.9,20.2,21.1,17.2,18,18.1,,20.9,20.9,3.96,17.4,0,0,28.69,-,,,,,-,0.43,0.031,21.4,,,0.24,0.22,0.0017,1.88E+01,8.15E-01,3.10E-04,L5,
2017/1/2 11:00,-1.28,-1.83,-0.008,17.2,16.9,16.9,16.7,17,17.1,17,17,16.5,1.23,19.4,17.2,17.2,17,16.1,17.1,18.1,17.5,17.1,17,17.2,17.2,17,17,23.9,20.2,21.1,17.2,17.9,18.3,,20.9,20.9,3.95,17.4,0,0,28.69,-,,,,,-,0.43,0.03,21.6,,,0.24,0.22,0.0018,1.83E+01,9.19E-01,3.10E-04,L5,
2017/1/2 17:00,-1.28,-1.79,-0.008,17.2,16.9,16.8,16.7,17,17.1,17,17,16.5,1.23,19.4,17.1,17.2,17,16.1,17.1,18,17.5,17.2,17.1,17.2,17.2,17,17,24,20.2,21.1,17.2,17.9,18.1,,20.9,20.9,3.96,17.6,0,0,28.69,-,,,,,-,0.43,0.03,21.6,,,0.24,0.22,0.0019,1.86E+01,8.32E-01,3.10E-04,L5,
2017/1/2 23:00,-1.27,-1.77,-0.008,17.2,16.9,16.9,16.7,17,17.1,17,17,16.5,1.18,19.4,17.2,17.2,17,16.1,17.1,18.1,17.5,17.2,17.1,17.2,17.2,17,17,24,20.2,21.1,17.2,17.9,18,,20.9,20.9,3.96,17.7,0,0,28.69,-,,,,,-,0.43,0.031,21.5,,,0.24,0.22,0.0017,1.84E+01,8.91E-01,3.10E-04,L5,
2017/1/3 5:00,-1.27,-1.76,-0.008,17.2,16.9,16.9,16.7,17,17.1,17,17,16.5,1.08,19.4,17.2,17.3,17,16.1,17.2,18.1,17.5,17.2,17.1,17.2,17.2,17,17,23.9,20.2,21.1,17.2,17.9,18.3,,20.9,20.8,3.86,17.8,0,0,28.69,-,,,,,-,0.43,0.03,21.2,,,0.24,0.22,0.0019,1.86E+01,7.42E-01,3.10E-04,L5,
2017/1/3 11:00,-1.27,-1.78,-0.008,17.2,16.8,16.8,16.7,17,17.1,16.9,17,16.5,0.97,19.4,17.1,17.2,17,16.1,17.1,18,17.5,17.1,17,17.2,17.2,16.9,17,23.9,20.2,21.1,17.2,17.8,18.2,,20.9,20.8,3.86,17.8,0,0,28.69,-,,,,,-,0.43,0.031,21.1,,,0.24,0.22,0.0019,1.91E+01,7.91E-01,3.10E-04,L5,
2017/1/3 17:00,-1.28,-1.78,-0.008,17.2,16.8,16.8,16.7,17,17,16.9,17,16.5,0.86,19.4,17.1,17.2,17,16.1,17.1,18,17.4,17.1,17,17.2,17.1,16.9,17,23.9,20.1,21,17.2,17.9,18.1,,20.9,20.8,3.86,17.9,0,0,28.69,-,,,,,-,0.43,0.031,20.8,,,0.24,0.22,0.0019,1.80E+01,7.33E-01,3.10E-04,L5,
2017/1/3 23:00,-1.28,-1.81,-0.008,17.1,16.8,16.8,16.6,16.9,17,16.9,16.9,16.5,1.02,19.3,17.1,17.2,17,16,17,18,17.4,17.1,17,17.1,17.1,16.9,17,23.8,20.1,21,17.1,17.8,17.9,,20.8,20.8,3.85,17.8,0,0,28.69,-,,,,,-,0.43,0.031,21.3,,,0.24,0.22,0.0018,1.81E+01,8.35E-01,3.10E-04,L5,
2017/1/4 5:00,-1.28,-1.81,-0.008,17,16.7,16.7,16.5,16.8,16.9,16.8,16.8,16.4,1.15,19.2,17,17,16.8,15.9,17,17.9,17.3,17,16.9,17,17,16.8,16.8,23.6,19.9,20.8,17,17.8,18.1,,20.8,20.8,3.86,17.7,0,0,28.69,-,,,,,-,0.43,0.031,21.5,,,0.24,0.22,0.002,1.91E+01,8.34E-01,3.10E-04,L5,
2017/1/4 11:00,-1.28,-1.79,-0.008,17,16.6,16.6,16.4,16.7,16.8,16.7,16.8,16.3,1.3,19.2,17,17,16.8,15.9,16.9,17.8,17.3,16.9,16.8,17,17,16.7,16.8,23.6,19.9,20.8,17,17.8,18.1,,20.8,20.8,3.75,17.6,0,0,28.69,-,,,,,-,0.43,0.031,21.8,,,0.24,0.22,0.0019,1.84E+01,9.42E-01,3.10E-04,L5,
2017/1/4 17:00,-1.28,-1.77,-0.008,17,16.6,16.6,16.5,16.7,16.9,16.7,16.8,16.3,1.02,19.2,17,17,16.8,15.9,16.9,17.8,17.3,16.9,16.8,16.9,17,16.7,16.8,23.6,19.9,20.8,17,17.8,18.1,,20.8,20.7,3.76,17.7,0,0,28.69,-,,,,,-,0.43,0.031,21.2,,,0.24,0.22,0.0018,1.89E+01,8.42E-01,3.10E-04,L5,
2017/1/4 23:00,-1.28,-1.79,-0.008,17,16.6,16.6,16.4,16.7,16.8,16.7,16.7,16.3,0.96,19.2,17,17,16.8,15.9,16.9,17.8,17.3,16.9,16.8,17,17,16.7,16.8,23.6,19.9,20.8,17,17.7,17.9,,20.8,20.7,3.65,17.6,0,0,28.69,-,,,,,-,0.43,0.031,21.1,,,0.24,0.22,0.0018,1.84E+01,7.94E-01,3.10E-04,L5,
2017/1/5 5:00,-1.28,-1.8,-0.008,16.9,16.6,16.6,16.4,16.7,16.8,16.7,16.7,16.3,0.98,19.1,16.9,17,16.8,15.8,16.8,17.8,17.2,16.9,16.8,16.9,16.9,16.7,16.8,23.5,19.8,20.8,16.9,17.7,17.9,,20.8,20.7,3.65,17.5,0,0,28.69,-,,,,,-,0.43,0.031,21.2,,,0.24,0.22,0.0018,1.88E+01,8.26E-01,3.10E-04,L5,
2017/1/5 11:00,-1.28,-1.82,-0.008,16.8,16.5,16.5,16.3,16.6,16.7,16.6,16.7,16.2,1,19.1,16.8,16.9,16.7,15.7,16.8,17.7,17.2,16.8,16.7,16.8,16.8,16.6,16.7,23.5,19.8,20.7,16.9,17.6,17.8,,20.7,20.7,3.65,17.4,0,0,28.69,-,,,,,-,0.43,0.031,21.2,,,0.24,0.22,0.0019,1.88E+01,7.75E-01,3.00E-04,L5,
2017/1/5 17:00,-1.28,-1.82,-0.008,16.8,16.5,16.5,16.3,16.6,16.7,16.6,16.6,16.2,0.82,19,16.8,16.9,16.7,15.7,16.8,17.7,17.2,16.8,16.7,16.8,16.8,16.6,16.7,23.5,19.7,20.7,16.8,17.6,17.9,,20.7,20.6,3.65,17.4,0,0,28.69,-,,,,,-,0.43,0.031,20.8,,,0.24,0.22,0.0019,1.87E+01,7.73E-01,3.10E-04,L5,
2017/1/5 23:00,-1.29,-1.86,-0.008,16.8,16.5,16.4,16.3,16.6,16.7,16.5,16.6,16.1,0.81,19,16.7,16.8,16.6,15.7,16.7,17.7,17.1,16.7,16.6,16.7,16.8,16.5,16.6,23.4,19.7,20.6,16.8,17.5,17.8,,20.7,20.6,3.66,17.3,0,0,28.69,-,,,,,-,0.43,0.031,20.9,,,0.24,0.22,0.002,1.87E+01,9.74E-01,3.10E-04,L5,
2017/1/6 5:00,-1.29,-1.88,-0.008,16.7,16.4,16.3,16.2,16.5,16.6,16.5,16.5,16.1,0.82,19,16.7,16.8,16.6,15.6,16.7,17.6,17.1,16.7,16.6,16.7,16.7,16.5,16.6,23.3,19.6,20.5,16.7,17.6,17.9,,20.7,20.6,3.55,17.1,0,0,28.69,-,,,,,-,0.43,0.031,20.9,,,0.24,0.22,0.002,1.85E+01,8.96E-01,3.10E-04,L5,
2017/1/6 11:00,-1.29,-1.9,-0.008,16.7,16.3,16.3,16.1,16.4,16.6,16.4,16.5,16,0.92,18.9,16.6,16.7,16.5,15.5,16.6,17.6,17,16.6,16.5,16.6,16.7,16.4,16.5,23.3,19.5,20.5,16.7,17.5,17.8,,20.6,20.6,3.55,17,0,0,28.69,-,,,,,-,0.43,0.03,21.2,,,0.24,0.22,0.0018,1.85E+01,7.03E-01,3.00E-04,L5,
2017/1/6 17:00,-1.28,-1.86,-0.008,16.6,16.3,16.3,16.1,16.4,16.5,16.4,16.4,16,0.64,18.9,16.6,16.7,16.5,15.5,16.6,17.6,17,16.6,16.5,16.6,16.7,16.4,16.5,23.3,19.5,20.5,16.7,17.5,17.8,,20.6,20.6,3.55,17,0,0,28.69,-,,,,,-,0.43,0.03,21.1,,,0.24,0.22,0.0019,1.86E+01,8.14E-01,3.00E-04,L5,
2017/1/6 23:00,-1.29,-1.86,-0.008,16.6,16.3,16.3,16.1,16.4,16.5,16.4,16.4,16,0.54,18.9,16.6,16.7,16.5,15.5,16.6,17.6,17,16.6,16.5,16.6,16.6,16.4,16.5,23.3,19.5,20.4,16.7,17.4,17.7,,20.6,20.6,3.55,16.8,0,0,28.69,-,,,,,-,0.43,0.03,20.8,,,0.24,0.22,0.0019,1.85E+01,7.45E-01,3.00E-04,L5,
2017/1/7 5:00,-1.29,-1.86,-0.008,16.6,16.2,16.2,16,16.3,16.4,16.3,16.3,15.9,0.55,18.8,16.5,16.6,16.4,15.4,16.5,17.5,17,16.5,16.5,16.5,16.6,16.3,16.4,23.1,19.4,20.3,16.6,17.4,17.7,,20.6,20.6,3.44,16.7,0,0,28.69,-,,,,,-,0.43,0.031,20.7,,,0.24,0.22,0.0019,1.83E+01,9.18E-01,3.00E-04,L5,
2017/1/7 11:00,-1.28,-1.85,-0.008,16.5,16.1,16.1,15.9,16.3,16.4,16.2,16.3,15.8,0.63,18.8,16.5,16.6,16.4,15.4,16.5,17.4,16.9,16.4,16.4,16.5,16.5,16.3,16.4,23.1,19.4,20.3,16.5,17.4,17.5,,20.6,20.5,3.45,16.5,0,0,28.69,-,,,,,-,0.43,0.03,20.8,,,0.24,0.22,0.0019,1.92E+01,9.33E-01,3.00E-04,L5,
2017/1/7 17:00,-1.28,-1.81,-0.008,16.5,16.2,16.2,16,16.3,16.4,16.3,16.4,15.9,0.51,18.8,16.5,16.6,16.4,15.4,16.5,17.4,16.9,16.4,16.4,16.5,16.5,16.3,16.4,23.2,19.4,20.3,16.6,17.5,17.7,,20.6,20.5,3.45,16.7,0,0,28.69,-,,,,,-,0.43,0.03,20.5,,,0.24,0.22,0.0019,1.84E+01,7.86E-01,3.00E-04,L5,
2017/1/7 23:00,-1.28,-1.81,-0.008,16.6,16.2,16.2,16,16.3,16.5,16.3,16.4,15.9,0.55,18.8,16.5,16.6,16.4,15.4,16.5,17.5,16.9,16.5,16.4,16.5,16.5,16.3,16.4,23.3,19.5,20.4,16.6,17.4,17.6,,20.6,20.5,3.45,16.7,0,0,28.69,-,,,,,-,0.43,0.03,20.5,,,0.24,0.22,0.0019,1.88E+01,8.14E-01,2.90E-04,L5,
2017/1/8 5:00,-1.28,-1.81,-0.008,16.5,16.2,16.2,16.1,16.3,16.4,16.3,16.4,15.9,0.55,18.8,16.6,16.7,16.4,15.4,16.5,17.5,16.9,16.5,16.4,16.5,16.5,16.3,16.4,23.3,19.5,20.4,16.6,17.4,17.6,,20.5,20.4,3.44,16.6,0,0,28.69,-,,,,,-,0.43,0.03,20.5,,,0.24,0.22,0.0017,1.86E+01,8.74E-01,3.00E-04,L5,
2017/1/8 11:00,-1.28,-1.81,-0.008,16.5,16.2,16.2,16,16.3,16.4,16.3,16.3,15.9,0.57,18.8,16.5,16.6,16.4,15.4,16.5,17.4,16.9,16.5,16.4,16.5,16.5,16.3,16.4,23.3,19.4,20.4,16.5,17.4,17.6,,20.5,20.4,3.45,16.6,0,0,28.69,-,,,,,-,0.43,0.03,20.5,,,0.24,0.23,0.0019,1.86E+01,8.48E-01,3.00E-04,L5,
2017/1/8 17:00,-1.27,-1.77,-0.008,16.6,16.3,16.2,16.1,16.3,16.5,16.3,16.4,15.9,0.68,18.8,16.6,16.7,16.4,15.4,16.5,17.5,16.9,16.5,16.4,16.5,16.5,16.3,16.4,23.3,19.5,20.4,16.6,17.4,17.5,,20.5,20.4,3.44,16.7,0,0,28.69,-,,,,,-,0.43,0.031,20.6,,,0.24,0.22,0.0018,1.87E+01,8.05E-01,3.00E-04,L5,
2017/1/8 23:00,-1.27,-1.73,-0.008,16.6,16.3,16.3,16.1,16.4,16.5,16.3,16.4,15.9,0.88,18.9,16.6,16.7,16.5,15.5,16.6,17.5,16.9,16.5,16.5,16.6,16.6,16.4,16.4,23.4,19.5,20.4,16.6,17.4,17.4,,20.5,20.4,3.44,16.6,0,0,28.69,-,,,,,-,0.43,0.031,21,,,0.24,0.23,0.0018,1.86E+01,7.20E-01,3.00E-04,L5,
2017/1/9 5:00,-1.26,-1.67,-0.008,16.6,16.3,16.3,16.1,16.4,16.5,16.4,16.4,16,0.81,18.9,16.6,16.7,16.5,15.5,16.6,17.5,17,16.6,16.5,16.6,16.6,16.4,16.5,23.4,19.6,20.5,16.6,17.4,17.5,,20.5,20.4,3.44,16.6,0,0,28.96,-,,,,,-,0.44,0.031,20.8,,,0.24,0.23,0.0019,1.86E+01,9.26E-01,3.00E-04,L5,
2017/1/9 11:00,-1.26,-1.66,-0.008,16.6,16.2,16.2,16.1,16.3,16.5,16.3,16.4,15.9,0.63,18.8,16.5,16.6,16.4,15.4,16.5,17.4,16.9,16.5,16.4,16.5,16.5,16.3,16.4,23.3,19.5,20.4,16.6,17.4,17.4,,20.4,20.4,3.55,16.7,0,0,28.96,-,,,,,-,0.44,0.031,20.3,,,0.24,0.23,0.0018,1.84E+01,7.94E-01,3.00E-04,L5,
2017/1/9 17:00,-1.26,-1.64,-0.008,16.5,16.2,16.2,16.1,16.3,16.4,16.3,16.3,15.9,0.51,18.8,16.5,16.6,16.4,15.4,16.5,17.4,16.8,16.4,16.4,16.5,16.5,16.3,16.4,23.3,19.5,20.4,16.6,17.3,17.4,,20.4,20.4,3.55,16.7,0,0,28.96,-,,,,,-,0.44,0.031,20,,,0.24,0.23,0.0019,1.89E+01,7.51E-01,3.00E-04,L5,
2017/1/9 23:00,-1.26,-1.67,-0.008,16.6,16.2,16.2,16.1,16.3,16.4,16.3,16.4,15.9,0.47,18.8,16.5,16.6,16.4,15.4,16.5,17.4,16.8,16.5,16.4,16.5,16.5,16.3,16.4,23.3,19.6,20.4,16.6,17.3,17.4,,20.4,20.3,3.55,16.8,0,0,28.96,-,,,,,-,0.44,0.031,20,,,0.24,0.23,0.0019,1.81E+01,8.49E-01,3.00E-04,L5,
2017/1/10 5:00,-1.26,-1.7,-0.008,16.5,16.2,16.2,16,16.3,16.4,16.3,16.3,15.9,0.4,18.8,16.5,16.6,16.4,15.4,16.5,17.4,16.8,16.4,16.4,16.5,16.5,16.3,16.3,23.3,19.5,20.4,16.5,17.3,17.4,,20.4,20.3,3.55,16.8,0,0,28.96,-,,,,,-,0.44,0.031,19.9,,,0.24,0.23,0.0019,1.86E+01,8.81E-01,2.90E-04,L5,
2017/1/10 11:00,-1.27,-1.73,-0.008,16.5,16.2,16.1,15.9,16.2,16.3,16.2,16.3,15.9,0.53,18.8,16.5,16.6,16.3,15.3,16.4,17.4,16.8,16.4,16.4,16.5,16.5,16.2,16.3,23.3,19.5,20.4,16.5,17.3,17.4,,20.4,20.3,3.55,16.8,0,0,28.96,-,,,,,-,0.44,0.031,20.2,,,0.24,0.23,0.0019,1.88E+01,8.66E-01,3.00E-04,L5,
2017/1/10 17:00,-1.26,-1.69,-0.008,16.5,16.2,16.1,16,16.3,16.4,16.3,16.3,15.9,0.67,18.8,16.5,16.6,16.3,15.3,16.4,17.4,16.8,16.4,16.4,16.5,16.5,16.3,16.3,23.3,19.5,20.4,16.5,17.1,17.4,,20.4,20.3,3.45,16.9,0,0,28.96,-,,,,,-,0.44,0.031,20.4,,,0.24,0.23,0.0019,1.87E+01,8.42E-01,2.90E-04,L5,
2017/1/10 23:00,-1.26,-1.71,-0.008,16.5,16.2,16.2,16,16.3,16.4,16.3,16.3,15.9,0.32,18.7,16.4,16.5,16.3,15.3,16.4,17.3,16.8,16.4,16.4,16.5,16.5,16.3,16.3,23.3,19.6,20.5,16.5,17.1,17.3,,20.3,20.3,3.45,17.2,0,0,28.96,-,,,,,-,0.44,0.031,19.7,,,0.24,0.23,0.0018,1.85E+01,8.06E-01,3.00E-04,L5,
2017/1/11 5:00,-1.27,-1.74,-0.008,16.4,16.1,16.1,15.9,16.2,16.3,16.2,16.3,15.8,0.45,18.7,16.4,16.5,16.3,15.2,16.4,17.3,16.8,16.4,16.3,16.4,16.4,16.2,16.3,23.2,19.5,20.4,16.5,17.1,17.2,,20.3,20.3,3.44,17.3,0,0,28.96,-,,,,,-,0.44,0.03,20.1,,,0.24,0.22,0.0019,1.86E+01,8.41E-01,3.00E-04,L5,
2017/1/11 11:00,-1.27,-1.76,-0.008,16.3,16,16,15.8,16.1,16.2,16.1,16.2,15.7,0.58,18.7,16.4,16.5,16.3,15.2,16.4,17.3,16.7,16.3,16.3,16.3,16.3,16.1,16.2,23.1,19.4,20.3,16.4,17.1,17.4,,20.3,20.3,3.45,17.5,0,0,28.69,-,,,,,-,0.43,0.03,20.4,,,0.24,0.23,0.0017,1.85E+01,8.02E-01,3.00E-04,L5,
2017/1/11 17:00,-1.27,-1.74,-0.008,16.3,16,15.9,15.8,16.1,16.2,16.1,16.1,15.7,0.5,18.6,16.4,16.4,16.2,15.2,16.3,17.3,16.7,16.3,16.3,16.3,16.3,16.1,16.2,23.1,19.4,20.3,16.4,17.1,17.2,,20.3,20.3,3.44,17.8,0,0,28.96,-,,,,,-,0.44,0.031,20.2,,,0.24,0.23,0.0019,1.84E+01,9.69E-01,2.90E-04,L5,
2017/1/11 23:00,-1.27,-1.75,-0.008,16.3,15.9,15.9,15.7,16,16.1,16.1,16,15.6,0.61,18.6,16.3,16.4,16.2,15.1,16.3,17.2,16.7,16.3,16.2,16.3,16.3,16.1,16.2,23.1,19.3,20.2,16.3,17,17.3,,20.3,20.2,3.45,17.9,0,0,28.96,-,,,,,-,0.44,0.031,20.5,,,0.24,0.22,0.0018,1.80E+01,9.47E-01,2.90E-04,L5,
2017/1/12 5:00,-1.27,-1.73,-0.008,16.2,15.9,15.8,15.6,15.9,16.1,15.9,15.9,15.6,0.66,18.5,16.2,16.3,16.1,15.1,16.3,17.2,16.6,16.2,16.1,16.2,16.2,16,16.1,22.9,19.2,20.2,16.3,17,17.2,,20.3,20.2,3.35,18.1,0,0,28.96,-,,,,,-,0.44,0.031,20.6,,,0.24,0.23,0.0019,1.87E+01,8.92E-01,3.00E-04,L5,
2017/1/12 11:00,-1.26,-1.72,-0.008,16.1,15.8,15.7,15.5,15.8,16,15.9,15.8,15.5,0.66,18.4,16.2,16.2,16.1,15,16.2,17.1,16.5,16.1,16.1,16.1,16.1,15.9,16,22.9,19.1,20.1,16.2,17,17.2,,20.3,20.2,3.35,18.3,0,0,28.69,-,,,,,-,0.43,0.03,20.5,,,0.24,0.23,0.0019,1.84E+01,9.30E-01,3.00E-04,L5,
2017/1/12 17:00,-1.26,-1.7,-0.008,16.1,15.8,15.7,15.6,15.8,16,15.8,15.9,15.5,0.53,18.4,16.1,16.2,16,14.9,16.1,17,16.5,16.1,16,16.1,16.1,15.9,16,22.9,19.1,20,16.1,17,17.1,,20.2,20.2,3.34,18.6,0,0,28.69,-,,,,,-,0.43,0.031,20.2,,,0.24,0.23,0.0019,1.83E+01,8.72E-01,3.00E-04,L5,
2017/1/12 23:00,-1.26,-1.7,-0.008,16.1,15.7,15.7,15.5,15.8,15.9,15.8,15.9,15.4,0.64,18.4,16.1,16.2,15.9,14.9,16.1,17,16.4,16,16,16.1,16.1,15.8,15.9,22.8,19.1,20,16.1,17,17.1,,20.2,20.1,3.34,18.8,0,0.01,28.96,-,,,,,-,0.44,0.031,20.5,,,0.24,0.23,0.0019,1.82E+01,8.49E-01,2.90E-04,L5,
2017/1/13 5:00,-1.26,-1.69,-0.008,16.1,15.7,15.6,15.5,15.8,15.9,15.8,15.8,15.4,0.58,18.3,16,16.1,15.9,14.8,16,17,16.4,16,15.9,16,16.1,15.8,15.9,22.8,19,20,16.1,16.9,17.1,,20.2,20.1,3.34,18.9,0,0.01,28.96,-,,,,,-,0.44,0.031,20.3,,,0.24,0.23,0.0018,1.85E+01,8.54E-01,3.00E-04,L5,
2017/1/13 11:00,-1.26,-1.69,-0.008,16,15.6,15.6,15.4,15.7,15.9,15.7,15.8,15.4,0.59,18.3,16,16.1,15.9,14.8,16,17,16.3,15.9,15.9,16,16,15.7,15.9,22.8,19,19.9,16,17,17.2,,20.2,20.1,3.34,19.1,0,0.01,28.69,-,,,,,-,0.43,0.031,20.3,,,0.24,0.23,0.0019,1.85E+01,8.83E-01,3.00E-04,L5,
2017/1/13 17:00,-1.26,-1.69,-0.008,16,15.6,15.6,15.4,15.7,15.9,15.7,15.7,15.4,0.53,18.2,16,16.1,15.8,14.8,15.9,16.9,16.3,15.9,15.9,16,16,15.7,15.9,22.8,19,19.9,16,16.8,17,,20.1,20.1,3.34,19.2,0,0.01,28.69,-,,,,,-,0.43,0.031,20.2,,,0.24,0.23,0.0017,1.85E+01,8.76E-01,2.90E-04,L5,
2017/1/13 23:00,-1.26,-1.7,-0.008,15.9,15.6,15.5,15.4,15.6,15.8,15.7,15.7,15.3,0.55,18.2,15.9,16,15.8,14.7,15.9,16.9,16.3,15.8,15.8,15.9,15.9,15.7,15.8,22.7,18.9,19.9,15.9,16.9,17.1,,20.1,20.1,3.34,19.4,0,0.01,28.69,-,,,,,-,0.43,0.031,20.3,,,0.24,0.23,0.0019,1.87E+01,9.00E-01,3.00E-04,L5,
2017/1/14 5:00,-1.26,-1.7,-0.008,15.8,15.5,15.4,15.3,15.6,15.7,15.6,15.6,15.2,0.61,18.2,15.9,15.9,15.7,14.7,15.8,16.8,16.3,15.8,15.8,15.9,15.9,15.6,15.8,22.6,18.8,19.8,15.9,16.7,16.9,,20.1,20.1,3.24,19.5,0.01,0.01,28.69,-,,,,,-,0.43,0.031,20.4,,,0.24,0.23,0.0018,1.89E+01,9.85E-01,2.90E-04,L5,
2017/1/14 11:00,-1.26,-1.7,-0.008,15.8,15.4,15.4,15.2,15.5,15.6,15.5,15.4,15.1,0.65,18.1,15.8,15.8,15.7,14.6,15.8,16.7,16.2,15.7,15.7,15.8,15.8,15.5,15.7,22.5,18.8,19.7,15.8,16.8,17,,20.1,20,3.25,19.6,0.01,0.01,28.69,-,,,,,-,0.43,0.031,20.5,,,0.24,0.23,0.0018,1.84E+01,8.83E-01,2.90E-04,L5,
2017/1/14 17:00,-1.26,-1.7,-0.008,15.7,15.4,15.3,15.1,15.5,15.6,15.4,15.4,15.1,0.47,18.1,15.8,15.8,15.7,14.6,15.8,16.7,16.2,15.7,15.6,15.8,15.8,15.5,15.6,22.4,18.7,19.7,15.8,16.7,16.9,,20.1,20,3.24,19.8,0.01,0.01,28.69,-,,,,,-,0.43,0.031,20.1,,,0.24,0.23,0.0018,1.84E+01,8.38E-01,3.00E-04,L5,
2017/1/14 23:00,-1.26,-1.72,-0.008,15.6,15.3,15.2,15,15.4,15.5,15.4,15.4,15,0.52,18,15.7,15.7,15.6,14.5,15.7,16.7,16.1,15.6,15.6,15.7,15.7,15.4,15.6,22.3,18.6,19.6,15.7,16.7,17,,20.1,20,3.14,19.8,0.01,0.01,28.96,-,,,,,-,0.44,0.031,20.3,,,0.24,0.23,0.0018,1.88E+01,7.94E-01,3.00E-04,L5,
2017/1/15 5:00,-1.26,-1.73,-0.008,15.5,15.2,15.1,14.9,15.3,15.4,15.2,15.2,14.9,0.48,17.8,15.5,15.6,15.5,14.4,15.6,16.6,16,15.5,15.4,15.6,15.6,15.3,15.4,22.1,18.5,19.5,15.6,16.6,17.1,,20,19.9,3.04,19.9,0.01,0.01,28.96,-,,,,,-,0.44,0.031,20.3,,,0.24,0.23,0.0018,1.82E+01,7.79E-01,2.90E-04,L5,
2017/1/15 11:00,-1.27,-1.75,-0.008,15.4,15.1,15,14.8,15.1,15.3,15.1,15.1,14.8,0.43,17.8,15.5,15.5,15.4,14.3,15.5,16.5,15.9,15.4,15.4,15.4,15.5,15.2,15.4,22,18.4,19.4,15.5,16.7,17,,20,19.9,3.04,19.9,0.01,0.01,28.69,-,,,,,-,0.43,0.031,20.2,,,0.24,0.22,0.0018,1.83E+01,8.30E-01,3.00E-04,L5,
2017/1/15 17:00,-1.27,-1.76,-0.008,15.4,15,14.9,14.8,15.1,15.3,15.1,15,14.8,0.42,17.7,15.4,15.5,15.4,14.3,15.4,16.5,15.8,15.3,15.3,15.4,15.4,15.1,15.3,22,18.4,19.3,15.4,16.6,16.7,,20,19.9,2.94,20,0.01,0.01,28.96,-,,,,,-,0.44,0.031,20.1,,,0.24,0.23,0.0019,1.79E+01,8.82E-01,2.90E-04,L5,
2017/1/15 23:00,-1.27,-1.78,-0.008,15.4,15,14.9,14.8,15.1,15.2,15.1,15.1,14.7,0.55,17.7,15.4,15.5,15.3,14.2,15.4,16.4,15.8,15.3,15.3,15.4,15.4,15.1,15.3,22,18.3,19.3,15.4,16.5,16.7,,19.9,19.9,2.93,20.1,0.01,0.01,28.96,-,,,,,-,0.44,0.031,20.4,,,0.24,0.22,0.0019,1.83E+01,9.44E-01,3.00E-04,L5,
2017/1/16 5:00,-1.27,-1.78,-0.008,15.3,15,14.9,14.7,15,15.2,15,15,14.7,0.53,17.6,15.4,15.4,15.3,14.2,15.4,16.4,15.8,15.2,15.2,15.3,15.4,15.1,15.2,22,18.3,19.3,15.4,16.4,16.7,,19.9,19.9,2.83,20.2,0.01,0.02,28.96,-,,,,,-,0.44,0.031,20.4,,,0.24,0.22,0.0018,1.79E+01,8.00E-01,2.90E-04,L5,
2017/1/16 11:00,-1.27,-1.77,-0.008,15.2,14.9,14.9,14.7,15,15.1,15,15,14.7,0.61,17.6,15.4,15.4,15.2,14.1,15.3,16.3,15.8,15.2,15.2,15.3,15.4,15.1,15.2,22,18.3,19.2,15.3,16.4,16.5,,19.9,19.9,2.82,20.3,-,0.02,28.69,-,,,,,-,0.43,0.03,20.6,,,0.24,0.23,0.0018,1.66E+01,1.36E+00,2.90E-04,L5,
2017/1/16 17:00,-1.26,-1.75,-0.008,15.3,14.9,14.9,14.7,15,15.2,15,15,14.7,0.24,17.6,15.4,15.4,15.2,14.1,15.3,16.3,15.7,15.2,15.2,15.3,15.4,15.1,15.2,22.1,18.4,19.3,15.3,16.4,16.5,,19.9,19.8,2.72,20.4,-,0.01,28.69,-,,,,,-,0.43,0.031,19.7,,,0.23,0.22,0.0019,1.65E+01,1.17E+00,2.90E-04,L5,
2017/1/16 23:00,-1.27,-1.8,-0.008,15.4,15,14.9,14.8,15.1,15.2,15.1,15,14.7,0.32,17.7,15.4,15.5,15.3,14.2,15.4,16.3,15.8,15.3,15.2,15.4,15.4,15.1,15.2,22.1,18.4,19.3,15.4,-,-,,19.9,19.8,2.73,20.6,-,0.02,28.69,-,,,,,-,0.43,0.031,19.9,,,0.23,0.22,0.0018,1.63E+01,1.25E+00,2.90E-04,-,
2017/1/17 5:00,-1.27,-1.84,-0.008,15.3,15,14.9,14.7,15,15.2,15,15,14.7,0.28,17.7,15.4,15.4,15.2,14.2,15.4,16.3,15.8,15.3,15.2,15.4,15.4,15.1,15.2,22.1,18.4,19.3,15.4,-,-,,19.8,19.8,2.61,20.6,-,0.02,28.69,-,,,,,-,0.43,0.031,19.9,,,0.23,0.23,0.0018,1.60E+01,1.26E+00,2.90E-04,-,
2017/1/17 11:00,-1.28,-1.89,-0.008,15.3,15,14.9,14.7,15,15.2,15,15,14.7,0.31,17.6,15.4,15.4,15.2,14.1,15.3,16.3,15.7,15.2,15.2,15.3,15.3,15,15.2,22.1,18.4,19.3,15.3,16.3,16.4,,19.8,19.8,2.52,20.8,-,0.02,28.42,-,,,,,-,0.42,0.03,20,,,0.23,0.23,0.0018,1.62E+01,1.22E+00,2.90E-04,L5,
2017/1/17 17:00,-1.28,-1.9,-0.008,15.4,15,14.9,14.8,15.1,15.2,15.1,15,14.7,0.3,17.6,15.4,15.4,15.2,14.1,15.4,16.3,15.7,15.2,15.2,15.3,15.4,15.1,15.2,22.2,18.4,19.4,15.4,16.3,16.4,,19.8,19.8,2.51,20.9,-,0.02,28.42,-,,,,,-,0.42,0.03,20,,,0.23,0.23,0.0019,1.61E+01,1.24E+00,2.90E-04,L5,
2017/1/17 23:00,-1.28,-1.91,-0.008,15.3,15,14.9,14.7,15,15.2,15.1,15,14.7,0.39,17.6,15.4,15.4,15.2,14.1,15.3,16.3,15.7,15.3,15.2,15.4,15.4,15.1,15.2,22.2,18.5,19.4,15.4,16.2,16.4,,19.8,19.7,2.51,21,-,0.02,28.69,-,,,,,-,0.43,0.03,20.3,,,0.23,0.22,0.0018,1.61E+01,1.15E+00,2.80E-04,L5,
2017/1/18 5:00,-1.29,-1.91,-0.008,15.3,14.9,14.8,14.7,15,15.1,15,15,14.7,0.4,17.6,15.3,15.4,15.2,14.1,15.3,16.3,15.7,15.2,15.1,15.3,15.3,15,15.2,22.1,18.4,19.3,15.3,16.3,16.5,,19.8,19.7,2.41,21.1,-,0.02,28.69,-,,,,,-,0.43,0.03,20.3,,,0.23,0.23,0.0019,1.65E+01,1.31E+00,2.90E-04,L5,
2017/1/18 11:00,-1.29,-1.91,-0.008,15.2,14.9,14.8,14.7,15,15.1,15,14.9,14.7,0.54,17.6,15.3,15.3,15.2,14.1,15.3,16.2,15.7,15.2,15.1,15.3,15.3,15,15.1,22.1,18.4,19.3,15.3,16.1,16.4,,19.7,19.7,2.42,21.2,-,0.02,28.69,-,,,,,-,0.43,0.03,20.6,,,0.23,0.23,0.0019,1.64E+01,1.33E+00,2.80E-04,L5,
2017/1/18 17:00,-1.28,-1.88,-0.008,15.3,14.9,14.9,14.7,15,15.1,15,15,14.7,0.57,17.6,15.3,15.4,15.2,14.1,15.3,16.2,15.6,15.2,15.1,15.2,15.3,15,15.1,22.2,18.5,19.3,15.3,16.1,16.3,,19.7,19.6,2.42,21.4,-,0.02,28.69,-,,,,,-,0.43,0.03,20.5,,,0.23,0.22,0.0019,1.63E+01,1.29E+00,2.90E-04,L5,
2017/1/18 23:00,-1.28,-1.85,-0.008,15.3,15,14.9,14.8,15,15.2,15.1,15,14.7,0.69,17.6,15.3,15.4,15.2,14.1,15.3,16.2,15.6,15.2,15.1,15.3,15.3,15,15.2,22.2,18.4,19.4,15.4,16.1,16.4,,19.7,19.6,2.41,21.6,-,0.02,28.69,-,,,,,-,0.43,0.03,20.7,,,0.23,0.23,0.0019,1.65E+01,9.86E-01,2.90E-04,L5,
2017/1/19 5:00,-1.28,-1.82,-0.008,15.4,15,14.9,14.8,15.1,15.2,15.1,15,14.7,0.5,17.6,15.3,15.4,15.2,14.1,15.3,16.2,15.7,15.2,15.1,15.3,15.3,15.1,15.2,22.3,18.5,19.4,15.4,16.1,16.4,,19.7,19.6,2.3,21.7,-,0.02,28.69,-,,,,,-,0.43,0.03,20.3,,,0.23,0.23,0.0018,1.64E+01,1.33E+00,2.90E-04,L5,
2017/1/19 11:00,-1.28,-1.83,-0.008,15.3,15,14.9,14.8,15.1,15.1,15,15,14.7,0.56,17.6,15.3,15.4,15.2,14.1,15.3,16.2,15.7,15.2,15.1,15.3,15.3,15.1,15.2,22.3,18.5,19.4,15.4,16.1,16.5,,19.6,19.5,2.32,21.9,-,0.02,28.69,-,,,,,-,0.43,0.03,20.4,,,0.23,0.23,0.0018,1.62E+01,1.37E+00,2.90E-04,L5,
2017/1/19 17:00,-1.28,-1.81,-0.008,15.3,15,14.9,14.8,15,15.2,15.1,15,14.7,0.4,17.6,15.3,15.4,15.2,14.1,15.3,16.2,15.7,15.3,15.2,15.3,15.3,15.1,15.2,22.3,18.5,19.4,15.4,16,16.3,,19.6,19.5,2.31,21.7,-,0.02,28.69,-,,,,,-,0.43,0.03,20.1,,,0.23,0.22,0.0018,1.65E+01,1.19E+00,3.00E-04,L5,
2017/1/19 23:00,-1.29,-1.82,-0.008,15.3,14.9,14.9,14.7,15,15.1,15,14.9,14.6,0.58,17.6,15.3,15.4,15.2,14.1,15.3,16.3,15.6,15.2,15.1,15.3,15.3,15,15.1,22.2,18.5,19.4,15.3,16.1,16.3,,19.6,19.5,2.21,21.4,-,0.02,28.69,-,,,,,-,0.43,0.03,20.5,,,0.23,0.23,0.0019,1.59E+01,1.29E+00,2.90E-04,L5,
2017/1/20 5:00,-1.29,-1.81,-0.008,15.2,14.9,14.8,14.6,14.9,15.1,14.9,14.9,14.6,0.54,17.5,15.2,15.3,15.1,14,15.2,16.2,15.6,15.1,15.1,15.2,15.2,15,15.1,22.1,18.4,19.3,15.3,16,16.3,,19.6,19.5,2.21,21,-,0.02,28.69,-,,,,,-,0.43,0.03,20.4,,,0.23,0.23,0.0019,1.67E+01,1.31E+00,2.90E-04,L5,
2017/1/20 11:00,-1.28,-1.79,-0.008,15.2,14.8,14.7,14.6,14.9,15,14.9,14.8,14.5,0.7,17.5,15.2,15.2,15,14,15.2,16.1,15.5,15.1,15,15.2,15.1,14.9,15,22.1,18.3,19.2,15.2,16.1,16.3,,19.5,19.5,2.1,20.7,-,0.02,28.69,-,,,,,-,0.43,0.03,20.7,,,0.23,0.22,0.0017,1.61E+01,1.30E+00,3.00E-04,L5,
2017/1/20 17:00,-1.28,-1.73,-0.008,15.1,14.8,14.7,14.6,14.9,15,14.9,14.8,14.5,0.68,17.4,15.1,15.2,15,13.9,15.1,16.1,15.5,15,15,15.1,15.1,14.9,15,22,18.3,19.2,15.2,16.2,16.4,,19.5,19.5,2.01,20.4,0,0.02,28.69,-,,,,,-,0.43,0.03,20.6,,,0.23,0.23,0.0018,1.66E+01,1.23E+00,2.90E-04,L5,
2017/1/20 23:00,-1.27,-1.71,-0.008,15.1,14.7,14.7,14.5,14.8,15,14.8,14.8,14.5,0.62,17.4,15.1,15.2,15,13.9,15.1,16,15.4,15,14.9,15.1,15.1,14.8,14.9,22,18.2,19.2,15.2,16.1,16.3,,19.5,19.4,2,20.1,0,0.02,28.69,-,,,,,-,0.43,0.03,20.4,,,0.23,0.22,0.0018,1.86E+01,1.25E+00,2.90E-04,L5,
2017/1/21 5:00,-1.28,-1.72,-0.008,15,14.6,14.6,14.4,14.7,14.9,14.7,14.7,14.4,0.4,17.3,15,15.1,14.9,13.8,15,16,15.4,14.9,14.9,15,15,14.8,14.9,21.9,18.2,19.1,15.1,16.1,16.3,,19.5,19.4,2.1,19.8,0,0.02,28.69,-,,,,,-,0.43,0.03,20,,,0.23,0.23,0.0019,1.85E+01,1.30E+00,2.90E-04,L5,
2017/1/21 11:00,-1.28,-1.78,-0.008,14.9,14.6,14.5,14.4,14.7,14.8,14.7,14.6,14.3,0.24,17.3,14.9,15,14.8,13.8,15,15.9,15.3,14.8,14.8,14.9,14.9,14.7,14.8,21.8,18.1,19,15,16,16.2,,19.5,19.4,2.1,19.4,0,0.02,28.69,-,,,,,-,0.43,0.03,19.8,,,0.23,0.22,0.0017,1.86E+01,8.61E-01,2.90E-04,L5,
2017/1/21 17:00,-1.28,-1.81,-0.008,15,14.6,14.5,14.4,14.7,14.8,14.6,14.5,14.3,0.21,17.2,14.9,15,14.8,13.7,14.9,15.8,15.3,14.9,14.8,14.9,14.9,14.7,14.8,22,18.1,19.1,15,16,16.1,,19.4,19.4,4.07,19.4,0.01,0.02,28.69,-,,,,,-,0.43,0.03,19.7,,,0.23,0.22,0.0018,1.86E+01,9.31E-01,3.00E-04,L5,
2017/1/21 23:00,-1.29,-1.85,-0.008,15,14.6,14.6,14.4,14.7,14.8,14.7,14.6,14.3,0.46,17.3,14.9,15,14.8,13.7,14.9,15.9,15.3,14.9,14.8,14.9,14.9,14.7,14.8,22,18.2,19.1,15,15.9,16.1,,19.4,19.4,4.07,19.2,0.01,0.02,28.69,-,,,,,-,0.43,0.03,20.3,,,0.23,0.23,0.0018,1.90E+01,8.47E-01,2.90E-04,L5,
2017/1/22 5:00,-1.29,-1.84,-0.008,14.9,14.6,14.5,14.4,14.6,14.8,14.7,14.6,14.3,0.62,17.2,14.9,15,14.8,13.6,14.9,15.8,15.3,14.8,14.8,14.9,14.9,14.7,14.8,21.9,18.1,19,14.9,16,16,,19.4,19.3,4.06,18.9,0.01,0.02,28.69,-,,,,,-,0.43,0.03,20.6,,,0.23,0.23,0.0018,1.82E+01,8.77E-01,2.90E-04,L5,
2017/1/22 11:00,-1.28,-1.79,-0.008,14.9,14.6,14.5,14.3,14.6,14.7,14.6,14.6,14.3,0.79,17.2,14.8,14.9,14.7,13.6,14.8,15.8,15.2,14.8,14.7,14.8,14.9,14.6,14.7,21.9,18.1,19,14.9,16,16.2,,19.4,19.3,4.07,18.8,0.01,0.02,28.69,-,,,,,-,0.43,0.03,20.9,,,0.23,0.22,0.0019,1.86E+01,7.74E-01,2.90E-04,L5,
2017/1/22 17:00,-1.27,-1.73,-0.008,14.9,14.6,14.5,14.4,14.6,14.8,14.7,14.7,14.3,0.59,17.2,14.9,15,14.8,13.6,14.9,15.8,15.2,14.8,14.8,14.9,14.9,14.6,14.7,22,18.1,19.1,15,15.9,16,,19.4,19.3,3.97,18.9,0.02,0.02,28.69,-,,,,,-,0.43,0.03,20.4,,,0.23,0.22,0.0019,1.85E+01,9.58E-01,2.90E-04,L5,
2017/1/22 23:00,-1.27,-1.73,-0.008,14.9,14.6,14.6,14.4,14.7,14.8,14.7,14.8,14.3,0.5,17.2,14.9,15,14.8,13.7,14.9,15.8,15.2,14.9,14.8,14.9,14.9,14.7,14.8,22,18.2,19.1,15,15.9,16,,19.3,19.2,3.97,18.8,0.02,0.02,28.69,-,,,,,-,0.43,0.03,20.2,,,0.23,0.22,0.002,1.86E+01,9.41E-01,3.00E-04,L5,
2017/1/23 5:00,-1.28,-1.74,-0.008,14.9,14.6,14.5,14.4,14.6,14.8,14.6,14.7,14.3,0.36,17.2,14.8,14.9,14.8,13.6,14.9,15.8,15.3,14.8,14.8,14.9,14.9,14.7,14.8,21.9,18.2,19.1,15,15.9,16,,19.3,19.2,3.86,18.5,0.02,0.01,28.69,-,,,,,-,0.43,0.03,20,,,0.23,0.22,0.0019,1.83E+01,8.66E-01,2.90E-04,L5,
2017/1/23 11:00,-1.28,-1.76,-0.008,14.8,14.5,14.4,14.3,14.5,14.7,14.6,14.6,14.2,0.49,17.2,14.8,14.9,14.7,13.6,14.8,15.8,15.2,14.8,14.7,14.8,14.9,14.6,14.7,21.9,18.1,19,14.9,15.8,16,,19.3,19.2,3.87,18.3,0.02,0.01,28.69,-,,,,,-,0.43,0.03,20.3,,,0.23,0.22,0.0017,1.84E+01,8.67E-01,3.00E-04,L5,
2017/1/23 17:00,-1.28,-1.76,-0.008,14.8,14.5,14.4,14.3,14.5,14.7,14.5,14.4,14.2,0.33,17.2,14.8,14.9,14.7,13.6,14.8,15.8,15.2,14.7,14.7,14.8,14.8,14.6,14.7,21.8,18.1,19,14.9,15.8,16,,19.2,19.2,3.86,18.3,0.02,0.01,28.69,-,,,,,-,0.43,0.03,19.9,,,0.23,0.22,0.0019,1.85E+01,8.64E-01,3.00E-04,L5,
2017/1/23 23:00,-1.28,-1.8,-0.008,14.8,14.4,14.3,14.2,14.5,14.6,14.5,14.5,14.2,0.38,17.1,14.7,14.8,14.6,13.5,14.7,15.7,15.1,14.7,14.6,14.7,14.8,14.5,14.6,21.7,18,18.9,14.8,15.8,16,,19.2,19.2,3.86,18,0.02,0.01,28.69,-,,,,,-,0.43,0.03,20.1,,,0.23,0.22,0.0019,1.78E+01,9.27E-01,2.90E-04,L5,
2017/1/24 5:00,-1.29,-1.82,-0.008,14.7,14.4,14.3,14.1,14.4,14.6,14.4,14.4,14.1,0.39,17,14.6,14.7,14.5,13.4,14.6,15.6,15.1,14.6,14.5,14.7,14.7,14.4,14.5,21.6,17.9,18.8,14.7,15.8,16,,19.2,19.2,3.86,17.8,0.02,0.01,28.69,-,,,,,-,0.43,0.03,20.2,,,0.23,0.23,0.0017,1.80E+01,9.51E-01,2.90E-04,L5,
2017/1/24 11:00,-1.29,-1.84,-0.008,14.6,14.3,14.2,14,14.3,14.5,14.3,14.5,14.1,0.42,17,14.6,14.7,14.5,13.4,14.6,15.6,15,14.5,14.5,14.6,14.6,14.3,14.5,21.5,17.8,18.8,14.7,15.8,16,,19.2,19.1,-,-,0.02,0.01,28.42,-,,,,,-,0.42,0.03,20.3,,,0.23,0.22,0.0019,1.81E+01,9.52E-01,2.90E-04,L5,
2017/1/24 17:00,-1.29,-1.84,-0.008,14.6,14.2,14.2,14,14.3,14.5,14.3,14.4,14,0.24,16.9,14.5,14.6,14.5,13.3,14.6,15.5,15,14.5,14.5,14.6,14.6,14.3,14.4,21.5,17.9,18.8,14.6,15.7,15.9,,19.2,19.1,-,-,0.02,0.02,28.69,-,,,,,-,0.43,0.03,19.8,,,0.23,0.22,0.0017,1.84E+01,8.39E-01,2.90E-04,L5,
2017/1/24 23:00,-1.29,-1.88,-0.008,14.5,14.2,14.2,14,14.2,14.4,14.3,14.3,14,0.34,16.9,14.5,14.6,14.4,13.3,14.6,15.5,15,14.5,14.4,14.5,14.6,14.3,14.4,21.5,17.8,18.7,14.6,15.7,16,,19.2,19.1,-,-,0.02,0.02,28.69,-,,,,,-,0.43,0.03,20.2,,,0.23,0.22,0.0019,1.84E+01,9.28E-01,2.90E-04,L5,
2017/1/25 5:00,-1.29,-1.89,-0.008,14.5,14.2,14.1,13.9,14.2,14.4,14.2,14.3,13.9,0.38,16.8,14.5,14.6,14.4,13.3,14.5,15.5,14.9,14.4,14.4,14.5,14.5,14.2,14.4,21.5,17.8,18.7,14.5,15.7,15.9,,19.1,19.1,-,-,0.02,0.02,28.69,-,,,,,-,0.43,0.03,20.3,,,0.23,0.22,0.0018,1.84E+01,9.12E-01,3.00E-04,L5,
2017/1/25 11:00,-1.29,-1.91,-0.008,14.4,14.1,14.1,13.9,14.2,14.3,14.2,14.2,13.9,0.38,16.8,14.4,14.5,14.3,13.2,14.4,15.4,14.9,14.4,14.4,14.5,14.5,14.2,14.3,21.5,17.7,18.7,14.5,15.7,15.9,,19.1,19.1,-,-,0.02,0.02,28.69,-,,,,,-,0.43,0.03,20.3,,,0.23,0.22,0.0019,1.85E+01,8.83E-01,2.90E-04,L5,
2017/1/25 17:00,-1.29,-1.89,-0.008,14.5,14.2,14.1,14,14.2,14.4,14.2,14.2,13.9,0.37,16.9,14.5,14.6,14.4,13.3,14.5,15.5,14.9,14.4,14.4,14.5,14.5,14.2,14.4,21.6,17.8,18.7,14.6,15.7,15.9,,19.1,19,-,-,0.02,0.02,28.69,-,,,,,-,0.43,0.03,20.2,,,0.23,0.22,0.0019,1.84E+01,9.93E-01,2.90E-04,L5,
2017/1/25 23:00,-1.29,-1.91,-0.008,14.5,14.2,14.2,14,14.3,14.4,14.3,14.2,14,0.39,16.9,14.5,14.6,14.5,13.3,14.6,15.5,14.9,14.5,14.4,14.5,14.6,14.3,14.4,21.6,17.8,18.8,14.6,15.7,15.9,,19.1,19,-,-,0.02,0.02,28.69,-,,,,,-,0.43,0.03,20.3,,,0.23,0.22,0.0019,1.85E+01,9.38E-01,2.90E-04,L5,
2017/1/26 5:00,-1.3,-1.92,-0.008,14.5,14.2,14.1,14,14.2,14.4,14.3,14.2,14,0.41,16.9,14.5,14.6,14.4,13.3,14.5,15.5,14.9,14.5,14.4,14.5,14.5,14.3,14.4,21.5,17.8,18.8,14.6,15.7,15.8,,19.1,19,-,-,0.02,0.02,28.69,-,,,,,-,0.43,0.03,20.4,,,0.23,0.22,0.0019,1.85E+01,8.80E-01,2.90E-04,L5,
2017/1/26 11:00,-1.3,-1.91,-0.008,14.5,14.1,14.1,13.9,14.2,14.4,14.2,14.2,13.9,0.46,16.9,14.5,14.6,14.4,13.2,14.5,15.5,14.9,14.4,14.4,14.5,14.5,14.2,14.4,21.6,17.8,18.7,14.5,15.7,15.9,,19.1,19,-,-,0.02,0.02,28.69,-,,,,,-,0.43,0.029,20.4,,,0.23,0.22,0.0018,1.82E+01,8.91E-01,2.90E-04,L5,
2017/1/26 17:00,-1.29,-1.9,-0.008,14.6,14.2,14.1,14,14.3,14.4,14.3,14.3,13.9,0.33,17,14.6,14.7,14.4,13.3,14.5,15.5,14.9,14.4,14.4,14.5,14.5,14.3,14.4,21.7,17.8,18.8,14.6,15.7,15.8,,19,19,-,-,0.03,0.02,28.69,-,,,,,-,0.43,0.03,20.1,,,0.23,0.22,0.0018,1.87E+01,9.06E-01,2.90E-04,L5,
2017/1/26 23:00,-1.29,-1.9,-0.008,14.6,14.3,14.2,14.1,14.3,14.5,14.3,14.3,14,0.5,17,14.6,14.7,14.5,13.3,14.6,15.5,14.9,14.5,14.5,14.6,14.6,14.3,14.4,21.7,17.9,18.8,14.6,15.7,15.9,,19,18.9,-,-,0.02,0.02,28.69,-,,,,,-,0.43,0.03,20.5,,,0.23,0.22,0.0018,1.83E+01,9.16E-01,2.90E-04,L5,
2017/1/27 5:00,-1.29,-1.88,-0.008,14.6,14.3,14.2,14.1,14.3,14.5,14.3,14.3,14,0.73,17,14.6,14.7,14.5,13.4,14.6,15.5,14.9,14.5,14.5,14.6,14.6,14.3,14.4,21.7,17.9,18.8,14.6,15.6,15.8,,19,18.9,-,-,0.02,0.02,28.69,-,,,,,-,0.43,0.031,20.9,,,0.23,0.22,0.0019,1.83E+01,8.89E-01,2.90E-04,L5,
2017/1/27 11:00,-1.28,-1.83,-0.008,14.6,14.3,14.2,14.1,14.4,14.5,14.4,14.3,14,0.74,17,14.6,14.7,14.5,13.4,14.6,15.5,14.9,14.5,14.5,14.6,14.6,14.3,14.5,21.8,18,18.9,14.7,15.6,15.8,,19,18.9,-,-,0.03,0.02,28.69,-,,,,,-,0.43,0.031,20.8,,,0.23,0.22,0.0018,1.83E+01,1.05E+00,2.90E-04,L5,
2017/1/27 17:00,-1.28,-1.79,-0.008,14.6,14.3,14.3,14.2,14.4,14.5,14.4,14.4,14.1,0.41,17,14.7,14.8,14.5,13.4,14.7,15.6,15,14.6,14.5,14.6,14.6,14.4,14.5,21.9,18,18.9,14.7,15.6,15.7,,19,18.9,-,-,0.03,0.01,28.69,-,,,,,-,0.43,0.03,20,,,0.23,0.22,0.0019,1.84E+01,9.26E-01,3.00E-04,L5,
2017/1/27 23:00,-1.28,-1.82,-0.008,14.7,14.4,14.3,14.2,14.4,14.6,14.4,14.4,14.1,0.27,17,14.7,14.8,14.5,13.4,14.6,15.6,15,14.6,14.5,14.7,14.7,14.4,14.5,21.9,18.1,18.9,14.7,15.5,15.7,,18.9,18.9,-,-,0.03,0,28.69,-,,,,,-,0.43,0.03,19.8,,,0.23,0.22,0.0019,1.84E+01,8.78E-01,2.90E-04,L5,
2017/1/28 5:00,-1.28,-1.86,-0.008,14.7,14.4,14.3,14.2,14.4,14.6,14.4,14.4,14.1,0.34,17,14.7,14.8,14.6,13.4,14.7,15.6,15,14.6,14.5,14.7,14.6,14.4,14.5,21.9,18.1,18.9,14.7,15.6,15.7,,18.9,18.9,-,-,0.03,0,28.69,-,,,,,-,0.43,0.03,20,,,0.23,0.22,0.0018,1.84E+01,9.95E-01,3.00E-04,L5,
2017/1/28 11:00,-1.29,-1.88,-0.008,14.6,14.4,14.3,14.2,14.4,14.5,14.4,14.4,14.1,0.42,17,14.7,14.8,14.5,13.4,14.7,15.6,15,14.6,14.5,14.6,14.6,14.4,14.5,21.9,18,18.9,14.7,15.6,15.8,,18.9,18.9,-,-,0.03,0,28.69,-,,,,,-,0.43,0.029,20.2,,,0.23,0.22,0.0018,1.80E+01,9.23E-01,2.90E-04,L5,
2017/1/28 17:00,-1.29,-1.88,-0.008,14.7,14.4,14.3,14.2,14.4,14.6,14.4,14.4,14.1,0.34,17.1,14.7,14.8,14.5,13.4,14.6,15.6,15,14.6,14.6,14.7,14.7,14.4,14.5,21.9,18.1,18.9,14.7,15.6,15.9,,18.9,18.8,-,-,0.03,0,28.69,-,,,,,-,0.43,0.03,20,,,0.23,0.22,0.0017,1.85E+01,8.94E-01,2.90E-04,L5,
2017/1/28 23:00,-1.29,-1.9,-0.008,14.7,14.3,14.3,14.2,14.4,14.5,14.4,14.4,14.1,0.46,17.1,14.7,14.8,14.6,13.5,14.7,15.6,15,14.6,14.5,14.6,14.6,14.4,14.5,21.9,18.1,18.9,14.7,15.7,15.8,,18.9,18.8,-,-,0.02,0,28.69,-,,,,,-,0.43,0.03,20.3,,,0.23,0.22,0.0017,1.83E+01,1.04E+00,2.90E-04,L5,
2017/1/29 5:00,-1.29,-1.89,-0.008,14.7,14.3,14.3,14.1,14.4,14.5,14.4,14.4,14.1,0.48,17.1,14.7,14.8,14.5,13.4,14.7,15.6,15,14.6,14.5,14.7,14.7,14.4,14.5,21.9,18,18.9,14.7,15.6,15.9,,18.9,18.8,-,-,0.03,0,28.69,-,,,,,-,0.43,0.03,20.3,,,0.23,0.22,0.0016,1.84E+01,8.28E-01,2.90E-04,L5,
2017/1/29 11:00,-1.29,-1.89,-0.008,14.6,14.3,14.3,14.1,14.4,14.5,14.4,14.3,14,0.54,17,14.6,14.7,14.5,13.4,14.6,15.6,15,14.6,14.5,14.6,14.6,14.4,14.5,21.9,18,18.9,14.7,15.6,15.8,,18.8,18.8,-,-,0.02,0,28.69,-,,,,,-,0.43,0.03,20.5,,,0.23,0.22,0.0019,1.78E+01,8.56E-01,3.00E-04,L5,
2017/1/29 17:00,-1.28,-1.85,-0.008,14.7,14.4,14.3,14.2,14.4,14.6,14.4,14.4,14.1,0.61,17,14.7,14.7,14.5,13.4,14.6,15.6,15,14.6,14.5,14.6,14.6,14.4,14.5,22,18.1,19,14.7,15.6,15.8,,18.8,18.8,-,-,0.03,0,28.69,-,,,,,-,0.43,0.03,20.5,,,0.23,0.22,0.0018,1.83E+01,8.48E-01,3.00E-04,L5,
2017/1/29 23:00,-1.28,-1.81,-0.008,14.7,14.4,14.3,14.2,14.4,14.6,14.5,14.4,14.1,0.73,17.1,14.7,14.8,14.6,13.4,14.7,15.6,15,14.6,14.6,14.7,14.6,14.4,14.5,22,18.1,19,14.7,15.5,15.7,,18.8,18.7,-,-,0.03,0,28.69,-,,,,,-,0.43,0.03,20.7,,,0.23,0.22,0.0019,1.81E+01,8.51E-01,3.00E-04,L5,
2017/1/30 5:00,-1.27,-1.74,-0.008,14.7,14.4,14.4,14.2,14.5,14.6,14.5,14.4,14.1,0.93,17.1,14.7,14.8,14.6,13.4,14.7,15.6,15,14.7,14.6,14.7,14.7,14.5,14.5,22.1,18.1,19,14.8,15.6,15.9,,18.8,18.7,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,21,,,0.23,0.22,0.0019,1.80E+01,9.52E-01,2.90E-04,L5,
2017/1/30 11:00,-1.26,-1.68,-0.008,14.7,14.4,14.4,14.2,14.5,14.6,14.5,14.5,14.1,0.8,17.2,14.7,14.8,14.6,13.5,14.7,15.6,15,14.7,14.6,14.7,14.7,14.5,14.6,22.1,18.2,19.1,14.8,15.6,15.7,,18.8,18.7,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,20.7,,,0.23,0.22,0.0017,1.87E+01,9.29E-01,2.90E-04,L5,
2017/1/30 17:00,-1.26,-1.67,-0.008,14.7,14.4,14.4,14.3,14.5,14.6,14.5,14.6,14.1,0.59,17.2,14.7,14.8,14.6,13.5,14.7,15.6,15,14.7,14.6,14.7,14.7,14.5,14.6,22.1,18.2,19.1,14.8,15.7,15.8,,18.8,18.7,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,20.8,,,0.23,0.22,0.0018,1.83E+01,8.89E-01,3.00E-04,L5,
2017/1/30 23:00,-1.27,-1.76,-0.008,14.8,14.5,14.4,14.3,14.5,14.7,14.5,14.5,14.2,0.56,17.2,14.8,14.9,14.6,13.5,14.8,15.7,15.1,14.7,14.6,14.8,14.8,14.5,14.6,22.2,18.2,19.1,14.8,15.7,15.8,,18.7,18.7,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,20.6,,,0.23,0.22,0.0018,1.83E+01,9.37E-01,3.00E-04,L5,
2017/1/31 5:00,-1.28,-1.83,-0.008,14.7,14.4,14.3,14.2,14.4,14.6,14.5,14.5,14.1,0.61,17.1,14.7,14.8,14.5,13.5,14.7,15.6,15,14.7,14.6,14.7,14.7,14.5,14.6,22,18.1,19,14.8,15.6,15.8,,18.7,18.7,-,-,0.02,0,28.69,-,,,,,-,0.43,0.031,20.7,,,0.23,0.22,0.0019,1.87E+01,8.92E-01,2.90E-04,L5,
2017/1/31 11:00,-1.28,-1.87,-0.008,14.6,14.3,14.3,14.1,14.4,14.5,14.4,14.5,14.1,0.8,17.1,14.7,14.8,14.5,13.4,14.7,15.6,15,14.6,14.5,14.6,14.6,14.4,14.5,21.9,18.1,18.9,14.7,15.6,15.7,,18.7,18.7,-,-,0.03,0,28.69,-,,,,,-,0.43,0.03,21.1,,,0.23,0.22,0.0017,1.84E+01,1.02E+00,3.00E-04,L5,
2017/1/31 17:00,-1.28,-1.88,-0.008,14.6,14.3,14.3,14.1,14.4,14.5,14.4,14.4,14.1,0.74,17.1,14.7,14.8,14.5,13.4,14.6,15.6,15,14.6,14.5,14.6,14.6,14.4,14.5,22,18.1,19,14.7,15.6,15.8,,18.7,18.6,-,-,0.03,0,28.69,-,,,,,-,0.43,0.03,20.9,,,0.23,0.22,0.0018,1.85E+01,9.19E-01,3.10E-04,L5,
2017/1/31 23:00,-1.28,-1.9,-0.008,14.6,14.3,14.2,14.1,14.4,14.5,14.4,14.4,14,0.94,17,14.6,14.7,14.5,13.4,14.6,15.6,15,14.6,14.5,14.6,14.6,14.4,14.5,21.9,18,18.9,14.7,15.5,15.7,,18.7,18.6,-,-,0.02,0,28.69,-,,,,,-,0.43,0.031,21.3,,,0.23,0.22,0.0019,1.87E+01,8.76E-01,3.00E-04,L5,
2017/2/1 5:00,-1.28,-1.9,-0.008,14.6,14.3,14.2,14.1,14.3,14.5,14.3,14.3,14,1.1,17,14.6,14.7,14.5,13.3,14.6,15.6,14.9,14.5,14.5,14.6,14.6,14.4,14.5,21.9,18,18.9,14.7,15.7,15.8,,18.7,18.6,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,21.6,,,0.23,0.22,0.0018,1.87E+01,1.06E+00,3.00E-04,L5,
2017/2/1 11:00,-1.28,-1.87,-0.008,14.6,14.3,14.2,14.1,14.3,14.4,14.3,14.3,14,1.28,17,14.6,14.7,14.5,13.3,14.6,15.5,14.9,14.5,14.5,14.6,14.6,14.3,14.4,21.9,17.9,18.9,14.7,15.5,15.7,,18.7,18.6,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,21.9,,,0.23,0.22,0.0019,1.84E+01,9.16E-01,3.10E-04,L5,
2017/2/1 17:00,-1.27,-1.8,-0.008,14.7,14.3,14.3,14.1,14.4,14.5,14.4,14.3,14.1,1.36,17.1,14.6,14.7,14.5,13.4,14.6,15.5,14.9,14.5,14.5,14.6,14.6,14.4,14.5,22,18,18.9,14.7,15.7,16,,18.6,18.6,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,21.9,,,0.23,0.22,0.0018,1.84E+01,8.93E-01,2.90E-04,L5,
2017/2/1 23:00,-1.27,-1.79,-0.008,14.7,14.3,14.3,14.1,14.4,14.5,14.4,14.5,14.1,0.95,17.1,14.6,14.7,14.5,13.3,14.6,15.5,14.9,14.6,14.5,14.6,14.6,14.4,14.5,22,18.1,19,14.7,15.5,15.7,,18.6,18.6,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,21,,,0.23,0.22,0.0019,1.83E+01,9.17E-01,3.10E-04,L5,
2017/2/2 5:00,-1.27,-1.82,-0.008,14.6,14.2,14.2,14,14.3,14.5,14.3,14.4,14,0.94,17,14.6,14.7,14.4,13.3,14.6,15.5,14.9,14.5,14.5,14.6,14.6,14.3,14.4,21.9,18,18.9,14.6,15.5,15.7,,18.6,18.6,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,21.1,,,0.23,0.22,0.0019,1.82E+01,9.26E-01,3.00E-04,L5,
2017/2/2 11:00,-1.27,-1.82,-0.008,14.5,14.2,14.1,13.9,14.2,14.4,14.2,14.3,13.9,1.06,17,14.5,14.6,14.4,13.2,14.5,15.5,14.8,14.4,14.4,14.5,14.5,14.3,14.4,21.8,17.9,18.8,14.5,15.4,15.7,,18.6,18.6,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,21.5,,,0.23,0.22,0.0018,1.83E+01,8.38E-01,3.00E-04,L5,
2017/2/2 17:00,-1.27,-1.81,-0.008,14.4,14.1,14,13.9,14.1,14.3,14.2,14.3,13.9,0.85,16.8,14.4,14.5,14.3,13.1,14.4,15.4,14.8,14.3,14.3,14.4,14.4,14.2,14.3,21.8,17.8,18.7,14.5,15.4,15.7,,18.6,18.5,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,20.9,,,0.23,0.22,0.0019,1.83E+01,8.53E-01,3.00E-04,L5,
2017/2/2 23:00,-1.27,-1.82,-0.008,14.4,14.1,14,13.9,14.2,14.3,14.2,14.3,13.9,0.96,16.9,14.5,14.6,14.3,13.2,14.4,15.4,14.8,14.4,14.3,14.4,14.4,14.2,14.3,21.8,17.8,18.7,14.5,15.4,15.6,,18.6,18.5,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,21.2,,,0.23,0.22,0.0019,1.85E+01,9.61E-01,3.00E-04,L5,
2017/2/3 5:00,-1.27,-1.82,-0.008,14.4,14.1,14,13.9,14.2,14.3,14.2,14.3,13.9,0.91,16.9,14.4,14.5,14.3,13.1,14.4,15.4,14.8,14.3,14.3,14.4,14.4,14.2,14.3,21.8,17.8,18.7,14.5,15.4,15.7,,18.6,18.5,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,21.1,,,0.23,0.22,0.0017,1.84E+01,9.40E-01,3.00E-04,L5,
2017/2/3 11:00,-1.27,-1.84,-0.008,14.4,14.1,14,13.9,14.1,14.3,14.1,14.3,13.8,0.88,16.9,14.4,14.5,14.3,13.1,14.4,15.4,14.7,14.4,14.3,14.4,14.4,14.2,14.3,21.9,17.8,18.8,14.4,15.4,15.5,,18.6,18.5,-,-,0.03,0,28.69,-,,,,,-,0.43,0.03,21,,,0.23,0.22,0.0019,1.85E+01,9.17E-01,3.00E-04,L5,
2017/2/3 17:00,-1.27,-1.84,-0.008,14.5,14.2,14.1,14,14.2,14.3,14.2,14.3,13.9,0.78,16.9,14.5,14.6,14.3,13.1,14.4,15.4,14.8,14.4,14.3,14.4,14.4,14.2,14.3,22,17.9,18.8,14.5,15.4,15.7,,18.6,18.5,-,-,0.03,0,28.69,-,,,,,-,0.43,0.03,20.8,,,0.23,0.22,0.0019,1.82E+01,8.43E-01,3.10E-04,L5,
2017/2/3 23:00,-1.28,-1.86,-0.008,14.5,14.2,14.1,14,14.3,14.4,14.3,14.3,13.9,0.87,17,14.5,14.6,14.3,13.2,14.5,15.4,14.8,14.4,14.4,14.5,14.5,14.3,14.3,22,18,18.9,14.5,15.4,15.6,,18.5,18.5,-,-,0.03,0,28.69,-,,,,,-,0.43,0.03,21,,,0.23,0.22,0.0019,1.84E+01,8.12E-01,3.00E-04,L5,
2017/2/4 5:00,-1.28,-1.88,-0.008,14.5,14.2,14.1,14,14.2,14.4,14.2,14.3,13.9,0.94,17,14.5,14.6,14.4,13.2,14.5,15.5,14.8,14.4,14.4,14.5,14.5,14.2,14.3,22,18,18.9,14.6,15.5,15.7,,18.5,18.4,-,-,0.03,0,28.69,-,,,,,-,0.43,0.03,21.3,,,0.23,0.22,0.0019,1.83E+01,1.03E+00,3.00E-04,L5,
2017/2/4 11:00,-1.28,-1.88,-0.008,14.5,14.2,14.1,14,14.2,14.4,14.2,14.3,13.9,0.96,17,14.5,14.6,14.3,13.2,14.5,15.4,14.8,14.4,14.4,14.5,14.5,14.2,14.3,22,18,18.8,14.5,15.4,15.5,,18.5,18.4,-,-,0.03,0,28.69,-,,,,,-,0.43,0.03,21.2,,,0.23,0.22,0.0018,1.85E+01,8.78E-01,3.10E-04,L5,
2017/2/4 17:00,-1.28,-1.87,-0.008,14.5,14.2,14.1,14,14.3,14.4,14.3,14.3,13.9,0.91,17,14.5,14.6,14.3,13.2,14.5,15.4,14.8,14.4,14.4,14.5,14.5,14.2,14.3,22.1,18,18.9,14.5,15.4,15.7,,18.5,18.4,-,-,0.03,0,28.69,-,,,,,-,0.43,0.03,21.1,,,0.23,0.22,0.0019,1.84E+01,9.94E-01,3.00E-04,L5,
2017/2/4 23:00,-1.28,-1.88,-0.008,14.6,14.2,14.2,14.1,14.3,14.4,14.3,14.4,14,0.98,17,14.6,14.7,14.4,13.2,14.5,15.5,14.8,14.5,14.4,14.5,14.5,14.3,14.4,22.2,18.1,19,14.6,15.4,15.6,,18.4,18.4,-,-,0.03,0,28.69,-,,,,,-,0.43,0.03,21.2,,,0.23,0.22,0.0017,1.86E+01,8.97E-01,3.00E-04,L5,
2017/2/5 5:00,-1.27,-1.87,-0.008,14.6,14.3,14.2,14.1,14.3,14.4,14.3,14.4,14,1.12,17,14.6,14.7,14.4,13.2,14.5,15.5,14.9,14.5,14.4,14.6,14.6,14.3,14.4,22.2,18.1,19,14.6,15.5,15.7,,18.5,18.4,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,21.5,,,0.23,0.22,0.0018,1.79E+01,8.72E-01,3.00E-04,L5,
2017/2/5 11:00,-1.27,-1.85,-0.008,14.6,14.3,14.2,14.1,14.3,14.5,14.3,14.4,14,1.15,17,14.6,14.7,14.4,13.3,14.6,15.5,14.9,14.5,14.4,14.6,14.6,14.3,14.4,22.2,18.1,19,14.6,15.4,15.6,,18.4,18.4,-,-,0.03,0,28.69,-,,,,,-,0.43,0.03,21.5,,,0.23,0.22,0.0017,1.84E+01,8.86E-01,3.00E-04,L5,
2017/2/5 17:00,-1.27,-1.81,-0.008,14.6,14.3,14.3,14.1,14.4,14.5,14.4,14.5,14,1.25,17.1,14.6,14.7,14.4,13.3,14.6,15.5,14.9,14.5,14.5,14.6,14.6,14.4,14.4,22.3,18.1,19,14.7,15.4,15.6,,18.4,18.4,-,-,0.03,0,28.69,-,,,,,-,0.43,0.03,21.6,,,0.23,0.22,0.0018,1.87E+01,9.79E-01,3.10E-04,L5,
2017/2/5 23:00,-1.26,-1.76,-0.008,14.6,14.3,14.3,14.2,14.4,14.5,14.4,14.4,14.1,1.49,17.1,14.6,14.7,14.4,13.3,14.6,15.5,14.9,14.6,14.5,14.6,14.6,14.4,14.5,22.3,18.1,19,14.7,15.4,15.6,,18.4,18.4,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,22,,,0.23,0.22,0.0018,1.83E+01,9.28E-01,3.00E-04,L5,
2017/2/6 5:00,-1.25,-1.7,-0.008,14.6,14.3,14.3,14.2,14.4,14.5,14.4,14.4,14.1,1.49,17.1,14.6,14.7,14.5,13.3,14.6,15.5,14.9,14.6,14.5,14.6,14.6,14.4,14.5,22.3,18.1,19.1,14.7,15.4,15.7,,18.4,18.4,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,22,,,0.23,0.22,0.0019,1.81E+01,8.48E-01,3.10E-04,L5,
2017/2/6 11:00,-1.25,-1.67,-0.008,14.7,14.4,14.3,14.2,14.4,14.5,14.4,14.5,14.1,1.12,17.1,14.6,14.7,14.5,13.3,14.6,15.5,14.9,14.6,14.5,14.6,14.6,14.4,14.5,22.3,18.1,19.1,14.7,15.4,15.6,,18.4,18.4,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,21.2,,,0.23,0.22,0.0016,1.85E+01,9.43E-01,3.00E-04,L5,
2017/2/6 17:00,-1.25,-1.66,-0.008,14.7,14.4,14.3,14.2,14.4,14.6,14.4,14.5,14.1,0.84,17.1,14.6,14.8,14.5,13.3,14.6,15.5,14.9,14.6,14.5,14.7,14.6,14.4,14.5,22.3,18.2,19.1,14.7,15.4,15.7,,18.4,18.3,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,20.6,,,0.23,0.22,0.0019,1.83E+01,6.93E-01,3.00E-04,L5,
2017/2/6 23:00,-1.25,-1.71,-0.008,14.7,14.4,14.3,14.2,14.4,14.5,14.4,14.5,14.1,0.75,17.1,14.6,14.7,14.5,13.3,14.6,15.5,14.9,14.6,14.5,14.6,14.6,14.4,14.5,22.3,18.1,19.1,14.7,15.4,15.6,,18.4,18.3,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,20.6,,,0.23,0.22,0.0018,1.80E+01,9.31E-01,3.10E-04,L5,
2017/2/7 5:00,-1.26,-1.75,-0.008,14.7,14.3,14.3,14.2,14.4,14.5,14.4,14.5,14.1,0.8,17.1,14.6,14.7,14.5,13.3,14.6,15.5,14.9,14.6,14.5,14.6,14.6,14.4,14.5,22.2,18.1,19.1,14.7,15.5,15.7,,18.4,18.3,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,20.7,,,0.23,0.22,0.0019,1.84E+01,8.37E-01,3.10E-04,L5,
2017/2/7 11:00,-1.26,-1.78,-0.008,14.6,14.3,14.3,14.1,14.3,14.5,14.3,14.4,14,0.85,17,14.6,14.7,14.4,13.3,14.6,15.5,14.9,14.5,14.5,14.6,14.6,14.4,14.4,22.2,18.1,19,14.7,15.4,15.6,,18.4,18.3,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,20.8,,,0.23,0.22,0.0017,1.82E+01,8.69E-01,3.00E-04,L5,
2017/2/7 17:00,-1.26,-1.8,-0.008,14.5,14.2,14.2,14.1,14.3,14.4,14.3,14.4,14,0.75,17,14.5,14.6,14.4,13.2,14.5,15.5,14.9,14.5,14.4,14.5,14.5,14.3,14.4,22.1,18.1,19,14.6,15.5,15.7,,18.4,18.3,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,20.6,,,0.23,0.22,0.0018,1.87E+01,8.54E-01,3.10E-04,L5,
2017/2/7 23:00,-1.27,-1.82,-0.008,14.5,14.2,14.2,14,14.3,14.4,14.2,14.4,14,0.9,17,14.5,14.6,14.3,13.2,14.5,15.4,14.8,14.5,14.4,14.5,14.5,14.3,14.4,22.1,18,18.9,14.6,15.4,15.5,,18.3,18.2,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,21.1,,,0.23,0.22,0.0019,1.84E+01,8.24E-01,3.00E-04,L5,
2017/2/8 5:00,-1.27,-1.84,-0.008,14.5,14.2,14.1,14,14.2,14.4,14.2,14.4,13.9,0.93,17,14.5,14.6,14.3,13.1,14.5,15.4,14.8,14.4,14.3,14.4,14.4,14.2,14.3,22,17.9,18.8,14.5,15.5,15.7,,18.3,18.2,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,21.2,,,0.23,0.22,0.0018,1.84E+01,8.43E-01,2.90E-04,L5,
2017/2/8 11:00,-1.27,-1.85,-0.008,14.4,14.1,14,13.9,14.2,14.3,14.2,14.3,13.9,0.95,16.9,14.4,14.5,14.3,13.1,14.4,15.4,14.7,14.3,14.3,14.4,14.4,14.2,14.3,22,17.9,18.8,14.4,15.4,15.4,,18.3,18.2,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,21.2,,,0.23,0.22,0.002,1.83E+01,9.59E-01,3.00E-04,L5,
2017/2/8 17:00,-1.26,-1.83,-0.008,14.5,14.1,14.1,14,14.2,14.4,14.2,14.3,13.9,0.96,16.9,14.4,14.5,14.3,13.1,14.4,15.4,14.8,14.4,14.3,14.4,14.4,14.2,14.3,22.1,17.9,18.8,14.5,15.4,15.6,,18.3,18.2,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,21.2,,,0.23,0.22,0.0018,1.84E+01,8.73E-01,3.00E-04,L5,
2017/2/8 23:00,-1.27,-1.84,-0.008,14.5,14.2,14.1,14,14.2,14.3,14.2,14.3,13.9,1.08,17,14.5,14.6,14.3,13.1,14.5,15.4,14.8,14.4,14.3,14.5,14.4,14.2,14.3,22.1,17.9,18.9,14.5,15.3,15.5,,18.3,18.2,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,21.4,,,0.23,0.22,0.0019,1.79E+01,9.71E-01,3.00E-04,L5,
2017/2/9 5:00,-1.26,-1.82,-0.008,14.5,14.2,14.1,14,14.2,14.3,14.2,14.3,13.9,1.17,17,14.5,14.6,14.3,13.1,14.5,15.4,14.8,14.4,14.4,14.5,14.5,14.2,14.4,22.2,18,18.9,14.5,15.4,15.6,,18.3,18.2,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,21.6,,,0.23,0.22,0.0019,1.84E+01,9.11E-01,3.10E-04,L5,
2017/2/9 11:00,-1.26,-1.81,-0.008,14.5,14.2,14.1,14,14.2,14.4,14.2,14.4,13.9,1.15,17,14.5,14.6,14.3,13.1,14.5,15.4,14.8,14.4,14.4,14.5,14.5,14.3,14.4,22.1,18,18.9,14.5,15.4,15.5,,18.2,18.2,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,21.5,,,0.23,0.22,0.0017,1.86E+01,9.32E-01,3.10E-04,L5,
2017/2/9 17:00,-1.26,-1.77,-0.008,14.5,14.2,14.1,14,14.2,14.4,14.3,14.4,14,1.33,17,14.5,14.6,14.3,13.1,14.5,15.4,14.8,14.4,14.3,14.5,14.5,14.2,14.3,22.1,17.9,18.9,14.5,15.5,15.7,,18.2,18.2,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,21.8,,,0.23,0.22,0.0019,1.80E+01,9.31E-01,3.00E-04,L5,
2017/2/9 23:00,-1.25,-1.73,-0.008,14.4,14.1,14.1,14,14.2,14.3,14.2,14.3,13.9,1.35,16.9,14.4,14.5,14.3,13,14.4,15.4,14.7,14.3,14.3,14.4,14.4,14.2,14.3,22.1,17.9,18.8,14.5,15.3,15.5,,18.2,18.2,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,21.8,,,0.23,0.22,0.0019,1.83E+01,7.93E-01,3.00E-04,L5,
2017/2/10 5:00,-1.25,-1.69,-0.008,14.4,14.1,14.1,13.9,14.1,14.3,14.1,14.3,13.9,1.17,16.8,14.3,14.4,14.2,13,14.4,15.3,14.7,14.3,14.3,14.4,14.4,14.2,14.2,22,17.8,18.8,14.4,15.4,15.6,,18.2,18.2,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,21.4,,,0.23,0.22,0.0017,1.88E+01,7.94E-01,3.00E-04,L5,
2017/2/10 11:00,-1.25,-1.69,-0.008,14.4,14,14,13.9,14.1,14.3,14.1,14.2,13.8,1,16.8,14.3,14.4,14.2,13,14.3,15.3,14.7,14.3,14.2,14.3,14.3,14.1,14.2,22,17.8,18.7,14.4,15.3,15.4,,18.2,18.1,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,21.1,,,0.23,0.22,0.0019,1.85E+01,1.45E+00,3.00E-04,L5,
2017/2/10 17:00,-1.25,-1.7,-0.008,14.4,14.1,14,13.9,14.1,14.3,14.1,14.3,13.8,0.82,16.8,14.4,14.5,14.2,13,14.4,15.3,14.7,14.3,14.3,14.4,14.4,14.1,14.2,22,17.8,18.8,14.4,15.4,15.7,,18.2,18.1,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,20.7,,,0.23,0.22,0.0019,1.83E+01,1.31E+00,3.00E-04,L5,
2017/2/10 23:00,-1.25,-1.74,-0.008,14.4,14.1,14,13.9,14.1,14.3,14.1,14.3,13.8,0.87,16.9,14.4,14.5,14.2,13,14.4,15.3,14.7,14.3,14.3,14.4,14.4,14.2,14.3,22,17.8,18.8,14.5,15.3,15.7,,18.2,18.1,-,-,0.03,0,28.96,-,,,,,-,0.44,0.031,20.9,,,0.23,0.22,0.0018,1.82E+01,1.37E+00,3.00E-04,L5,
2017/2/11 5:00,-1.26,-1.77,-0.008,14.4,14.1,14,13.9,14.1,14.3,14.1,14.2,13.8,0.95,16.9,14.4,14.5,14.3,13,14.4,15.4,14.7,14.3,14.2,14.4,14.3,14.1,14.2,22,17.8,18.8,14.4,15.4,15.9,,18.2,18.1,-,-,0.03,0,28.96,-,,,,,-,0.44,0.031,21.2,,,0.23,0.22,0.0018,1.85E+01,1.30E+00,3.00E-04,L5,
2017/2/11 11:00,-1.26,-1.78,-0.008,14.3,14,14,13.8,14.1,14.2,14.1,14.2,13.8,1.04,16.8,14.3,14.4,14.2,13,14.3,15.3,14.7,14.3,14.2,14.3,14.3,14.1,14.2,21.9,17.7,18.7,14.4,15.3,15.7,,18.2,18.1,-,-,0.03,0,28.69,-,,,,,-,0.43,0.031,21.3,,,0.23,0.22,0.0018,1.84E+01,1.29E+00,3.00E-04,L5,
2017/2/11 17:00,-1.25,-1.76,-0.008,14.4,14,14,13.9,14.1,14.3,14.1,14.2,13.8,0.99,16.8,14.3,14.4,14.2,13,14.3,15.2,14.7,14.3,14.2,14.3,14.3,14.1,14.2,22,17.8,18.7,14.4,15.3,15.6,,18.2,18.1,1.99,23.1,0.03,0,28.69,-,,,,,-,0.43,0.031,21.2,,,0.23,0.22,0.0017,1.82E+01,1.36E+00,3.00E-04,L5,
