,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,note
2017/2/11 23:00,-1.25,-1.77,-0.008,14.4,14.1,14,13.9,14.1,14.3,14.1,14.3,13.9,0.95,16.9,14.4,14.5,14.2,13,14.4,15.3,14.7,14.3,14.3,14.4,14.3,14.1,14.2,22,17.8,18.8,14.4,15.3,15.4,,18.2,18.1,2.93,22.3,0.03,0,28.96,-,,,,,-,0.44,0.031,21.1,,,0.23,0.22,0.0019,1.83E+01,1.29E+00,3.00E-04,L5,
2017/2/12 5:00,-1.26,-1.79,-0.008,14.4,14.1,14,13.9,14.1,14.3,14.1,14.3,13.8,0.86,16.9,14.4,14.4,14.2,13,14.4,15.3,14.7,14.3,14.3,14.4,14.4,14.1,14.2,22,17.8,18.8,14.4,15.4,15.5,,18.1,18.1,2.93,21.9,0.03,0,28.96,-,,,,,-,0.44,0.031,20.9,,,0.23,0.22,0.0019,1.84E+01,1.16E+00,3.00E-04,L5,
2017/2/12 11:00,-1.26,-1.83,-0.008,14.4,14,14,13.9,14.1,14.3,14.1,14.3,13.8,0.88,16.8,14.3,14.4,14.2,13,14.3,15.3,14.7,14.3,14.2,14.4,14.4,14.1,14.2,22,17.8,18.8,14.4,15.3,15.4,,18.1,18.1,2.83,21.5,0.03,0,28.69,-,,,,,-,0.43,0.031,21,,,0.23,0.22,0.0017,1.84E+01,9.19E-01,3.00E-04,L5,
2017/2/12 17:00,-1.26,-1.83,-0.008,14.4,14.1,14,13.9,14.2,14.3,14.2,14.3,13.9,0.78,16.9,14.4,14.5,14.3,13,14.4,15.3,14.7,14.3,14.3,14.4,14.4,14.2,14.2,22.1,17.9,18.8,14.5,15.4,15.5,,18.1,18.1,2.83,21.2,0.03,0,28.69,-,,,,,-,0.43,0.031,20.8,,,0.23,0.22,0.0018,1.81E+01,9.28E-01,3.10E-04,L5,
2017/2/12 23:00,-1.26,-1.87,-0.008,14.4,14.1,14.1,14,14.2,14.3,14.2,14.3,13.9,0.84,17,14.5,14.6,14.3,13.1,14.4,15.4,14.8,14.4,14.3,14.4,14.4,14.2,14.3,22.1,17.9,18.8,14.5,15.4,15.5,,18.1,18.1,2.83,20.9,0.03,0,28.69,-,,,,,-,0.43,0.031,21,,,0.23,0.22,0.0017,1.78E+01,8.70E-01,3.00E-04,L5,
2017/2/13 5:00,-1.27,-1.89,-0.008,14.5,14.1,14.1,14,14.2,14.4,14.2,14.3,13.9,0.9,16.9,14.4,14.5,14.3,13.1,14.4,15.4,14.8,14.4,14.3,14.4,14.4,14.2,14.3,22.2,17.9,18.8,14.5,15.4,15.7,,18.1,18.1,2.52,20.6,0.03,0,28.69,-,,,,,-,0.43,0.031,21.1,,,0.23,0.22,0.0018,1.86E+01,8.41E-01,3.00E-04,L5,
2017/2/13 11:00,-1.27,-1.9,-0.008,14.4,14.1,14.1,14,14.2,14.3,14.2,14.3,13.9,0.92,16.9,14.4,14.5,14.3,13,14.4,15.4,14.7,14.4,14.3,14.4,14.4,14.2,14.3,22.1,17.9,18.8,14.5,15.4,15.5,,18.1,18,2.41,20.3,0.03,0,28.69,-,,,,,-,0.43,0.03,21.1,,,0.23,0.22,0.0019,1.81E+01,8.45E-01,3.10E-04,L5,
2017/2/13 17:00,-1.27,-1.9,-0.008,14.5,14.1,14.1,14,14.2,14.4,14.2,14.3,13.9,0.85,17,14.4,14.5,14.3,13.1,14.4,15.4,14.7,14.4,14.3,14.4,14.4,14.2,14.3,22.2,17.9,18.9,14.5,15.4,15.7,,18.1,18,2.41,20.5,0.03,0,28.69,-,,,,,-,0.43,0.03,21,,,0.23,0.22,0.0018,1.84E+01,8.00E-01,3.00E-04,L5,
2017/2/13 23:00,-1.27,-1.91,-0.008,14.5,14.2,14.1,14,14.3,14.4,14.3,14.4,14,0.94,17,14.5,14.6,14.4,13.1,14.5,15.4,14.8,14.4,14.4,14.5,14.5,14.3,14.3,22.2,18,18.9,14.5,15.4,15.7,,18.1,18,2.42,20.6,0.03,0,28.69,-,,,,,-,0.43,0.031,21.3,,,0.23,0.22,0.0019,1.76E+01,8.57E-01,3.00E-04,L5,
2017/2/14 5:00,-1.27,-1.91,-0.008,14.5,14.1,14.1,14,14.2,14.4,14.2,14.4,13.9,0.99,17,14.5,14.6,14.3,13.1,14.5,15.4,14.8,14.4,14.3,14.5,14.5,14.2,14.3,22.2,18,18.9,14.5,15.4,15.6,,18.1,18,2.32,20.6,0.03,0,28.96,-,,,,,-,0.44,0.031,21.3,,,0.23,0.22,0.0017,1.85E+01,8.92E-01,3.00E-04,L5,
2017/2/14 11:00,-1.27,-1.9,-0.008,14.4,14.1,14.1,14,14.2,14.3,14.2,14.3,13.9,1,16.9,14.4,14.5,14.3,13,14.4,15.4,14.7,14.4,14.3,14.4,14.4,14.2,14.3,22.1,17.9,18.8,14.5,15.4,15.6,,18.1,18,2.31,20.8,0.03,0,28.69,-,,,,,-,0.43,0.03,21.3,,,0.23,0.22,0.0019,1.81E+01,9.85E-01,3.00E-04,L5,
2017/2/14 17:00,-1.27,-1.89,-0.008,14.4,14.2,14.1,14,14.2,14.3,14.2,14.4,13.9,0.87,17,14.4,14.5,14.3,13.1,14.4,15.4,14.8,14.4,14.3,14.5,14.4,14.2,14.3,22.2,17.9,18.9,14.5,15.4,15.6,,18.1,18,2.32,20.8,0.03,0,28.69,-,,,,,-,0.43,0.03,21.1,,,0.23,0.22,0.0017,1.85E+01,7.63E-01,3.00E-04,L5,
2017/2/14 23:00,-1.27,-1.91,-0.008,14.5,14.2,14.1,14,14.2,14.4,14.2,14.4,13.9,0.93,17,14.5,14.6,14.3,13.1,14.5,15.4,14.8,14.4,14.4,14.5,14.5,14.3,14.4,22.2,18,18.9,14.5,15.4,15.7,,18.1,18,2.2,20.9,0.02,0,28.69,-,,,,,-,0.43,0.031,21.2,,,0.23,0.22,0.0018,1.83E+01,8.02E-01,3.00E-04,L5,
2017/2/15 5:00,-1.27,-1.91,-0.008,14.5,14.1,14.1,14,14.2,14.4,14.2,14.3,13.9,0.94,17,14.5,14.6,14.3,13.1,14.5,15.4,14.8,14.4,14.3,14.5,14.5,14.2,14.3,22.1,17.9,18.9,14.5,15.4,15.7,,18.1,18,2.21,21,0.02,0,28.96,-,,,,,-,0.44,0.031,21.3,,,0.23,0.22,0.0019,1.79E+01,8.28E-01,3.00E-04,L5,
2017/2/15 11:00,-1.27,-1.91,-0.008,14.4,14.1,14,13.9,14.2,14.3,14.2,14.3,13.8,1.01,16.9,14.4,14.5,14.3,13,14.4,15.4,14.7,14.3,14.3,14.4,14.4,14.1,14.3,22.1,17.9,18.8,14.5,15.4,15.5,,18,18,2.2,21.2,0.02,0,28.69,-,,,,,-,0.43,0.03,21.4,,,0.23,0.22,0.0017,1.80E+01,8.46E-01,3.00E-04,L5,
2017/2/15 17:00,-1.27,-1.89,-0.008,14.5,14.2,14.1,14,14.3,14.4,14.2,14.3,13.9,0.88,16.9,14.4,14.5,14.3,13,14.4,15.4,14.7,14.4,14.3,14.4,14.4,14.2,14.3,22.2,17.9,18.9,14.5,15.4,15.7,,18,17.9,3.76,21.4,0.02,0,28.69,-,,,,,-,0.43,0.031,21.1,,,0.23,0.22,0.0018,1.81E+01,7.49E-01,3.00E-04,L5,
2017/2/15 23:00,-1.27,-1.91,-0.008,14.5,14.2,14.2,14,14.3,14.4,14.3,14.4,13.9,0.95,17,14.5,14.6,14.4,13.1,14.5,15.4,14.8,14.4,14.4,14.5,14.5,14.2,14.3,22.2,18,18.9,14.6,15.4,15.5,,18,17.9,3.76,21.4,0.02,0,28.69,-,,,,,-,0.43,0.031,21.3,,,0.23,0.22,0.0019,1.80E+01,8.23E-01,3.00E-04,L5,
2017/2/16 5:00,-1.27,-1.9,-0.008,14.5,14.2,14.1,14,14.2,14.4,14.2,14.4,13.9,1.03,17,14.5,14.6,14.4,13.1,14.5,15.4,14.8,14.4,14.4,14.5,14.5,14.3,14.4,22.2,18,18.9,14.6,15.4,15.6,,18,17.9,3.76,21.6,0.02,0,28.69,-,,,,,-,0.43,0.031,21.5,,,0.23,0.22,0.0016,1.83E+01,8.11E-01,3.00E-04,L5,
2017/2/16 11:00,-1.27,-1.89,-0.008,14.5,14.2,14.1,14,14.3,14.4,14.3,14.3,13.9,1.07,17,14.5,14.6,14.4,13.1,14.5,15.5,14.8,14.5,14.4,14.5,14.5,14.3,14.4,22.2,18,18.9,14.6,15.4,15.7,,18,17.9,3.76,21.7,0.02,0,28.42,-,,,,,-,0.42,0.03,21.5,,,0.23,0.22,0.0019,1.81E+01,9.95E-01,3.00E-04,L5,
2017/2/16 17:00,-1.26,-1.87,-0.008,14.6,14.2,14.2,14.1,14.3,14.4,14.3,14.3,14,1.05,17,14.5,14.6,14.4,13.1,14.5,15.4,14.8,14.4,14.4,14.5,14.5,14.3,14.4,22.3,18,18.9,14.6,15.4,15.6,,18,17.9,3.75,22,0.02,0,28.69,-,,,,,-,0.43,0.031,21.4,,,0.23,0.22,0.0019,1.80E+01,9.27E-01,3.00E-04,L5,
2017/2/16 23:00,-1.26,-1.86,-0.008,14.6,14.3,14.3,14.1,14.4,14.5,14.4,14.4,14,1.2,17.1,14.6,14.7,14.5,13.2,14.6,15.5,14.9,14.5,14.5,14.6,14.6,14.4,14.5,22.4,18.1,19,14.7,15.5,15.7,,18,17.9,3.64,22.2,0.02,0,28.96,-,,,,,-,0.44,0.031,21.6,,,0.23,0.22,0.0018,1.84E+01,8.11E-01,3.00E-04,L5,
2017/2/17 5:00,-1.26,-1.83,-0.008,14.7,14.3,14.3,14.2,14.4,14.6,14.4,14.5,14.1,1.2,17.1,14.6,14.7,14.5,13.2,14.6,15.5,14.9,14.6,14.5,14.6,14.6,14.4,14.5,22.4,18.2,19.1,14.7,15.4,15.7,,18,17.9,3.65,22.4,0.02,0,28.96,-,,,,,-,0.44,0.031,21.6,,,0.23,0.22,0.0019,1.81E+01,9.12E-01,3.00E-04,L5,
2017/2/17 11:00,-1.25,-1.78,-0.008,14.7,14.4,14.3,14.2,14.5,14.6,14.4,14.5,14.1,1.51,17.1,14.6,14.7,14.5,13.2,14.6,15.5,14.9,14.6,14.5,14.6,14.6,14.4,14.5,22.5,18.2,19.1,14.7,15.5,15.8,,18,17.9,3.55,22.6,0.02,0,28.69,-,,,,,-,0.43,0.031,22.1,,,0.23,0.22,0.0018,1.85E+01,8.53E-01,3.10E-04,L5,
2017/2/17 17:00,-1.24,-1.71,-0.008,14.7,14.4,14.4,14.3,14.5,14.6,14.4,14.5,14.1,1.1,17.2,14.7,14.8,14.6,13.3,14.7,15.6,15,14.7,14.6,14.7,14.7,14.5,14.6,22.6,18.3,19.2,14.8,15.5,15.7,,18,17.9,3.55,22.7,0.02,0,28.69,-,,,,,-,0.43,0.031,21.2,,,0.23,0.22,0.0019,1.83E+01,7.19E-01,3.10E-04,L5,
2017/2/17 23:00,-1.24,-1.73,-0.008,14.8,14.5,14.4,14.3,14.5,14.6,14.5,14.6,14.2,0.91,17.3,14.8,14.9,14.6,13.4,14.7,15.6,15,14.7,14.6,14.7,14.7,14.5,14.6,22.6,18.3,19.2,14.8,15.6,15.7,,17.9,17.9,3.45,22.9,0.02,0,28.96,-,,,,,-,0.44,0.031,20.9,,,0.23,0.22,0.0019,1.84E+01,8.21E-01,3.10E-04,L5,
2017/2/18 5:00,-1.25,-1.78,-0.008,14.8,14.4,14.4,14.3,14.5,14.6,14.5,14.6,14.2,0.86,17.3,14.8,14.9,14.6,13.4,14.8,15.7,15.1,14.7,14.6,14.8,14.7,14.5,14.6,22.6,18.3,19.2,14.9,15.6,15.7,,17.9,17.9,3.45,23,0.02,0,28.96,-,,,,,-,0.44,0.031,20.9,,,0.23,0.22,0.0019,1.84E+01,8.43E-01,3.00E-04,L5,
2017/2/18 11:00,-1.25,-1.79,-0.008,14.7,14.4,14.4,14.2,14.5,14.6,14.5,14.5,14.1,0.99,17.2,14.7,14.8,14.6,13.3,14.7,15.6,15,14.7,14.6,14.7,14.7,14.5,14.6,22.6,18.3,19.2,14.8,15.6,16,,17.9,17.9,3.44,23.1,0.02,0,28.69,-,,,,,-,0.43,0.031,21.1,,,0.23,0.22,0.0019,1.85E+01,7.06E-01,3.00E-04,L5,
2017/2/18 17:00,-1.25,-1.78,-0.008,14.8,14.5,14.4,14.3,14.5,14.6,14.5,14.6,14.2,1.01,17.2,14.7,14.8,14.6,13.3,14.7,15.6,15,14.7,14.6,14.7,14.7,14.5,14.6,22.6,18.3,19.2,14.8,15.5,15.7,,17.9,17.9,3.44,23.3,0.02,0,28.69,-,,,,,-,0.43,0.031,21.2,,,0.23,0.22,0.0019,1.81E+01,8.44E-01,3.00E-04,L5,
2017/2/18 23:00,-1.25,-1.79,-0.008,14.8,14.4,14.4,14.3,14.5,14.6,14.5,14.6,14.2,1.03,17.2,14.7,14.8,14.6,13.3,14.7,15.6,15,14.7,14.6,14.7,14.7,14.5,14.6,22.6,18.3,19.2,14.8,15.7,15.8,,17.9,17.9,3.35,23.3,0.02,0,28.96,-,,,,,-,0.44,0.031,21.2,,,0.23,0.22,0.0018,1.84E+01,7.32E-01,3.10E-04,L5,
2017/2/19 5:00,-1.25,-1.79,-0.008,14.7,14.3,14.3,14.2,14.4,14.6,14.4,14.5,14.1,0.99,17.2,14.7,14.8,14.5,13.3,14.7,15.6,15,14.6,14.6,14.7,14.7,14.5,14.5,22.5,18.2,19.2,14.8,15.5,15.7,,17.9,17.9,3.23,23.4,0.02,0,28.96,-,,,,,-,0.44,0.031,21.2,,,0.23,0.22,0.0018,1.83E+01,8.08E-01,3.00E-04,L5,
2017/2/19 11:00,-1.25,-1.8,-0.008,14.6,14.3,14.3,14.1,14.4,14.5,14.4,14.5,14.1,0.95,17.1,14.6,14.7,14.5,13.2,14.6,15.5,14.9,14.6,14.5,14.6,14.6,14.4,14.5,22.4,18.2,19.1,14.7,15.6,15.8,,17.9,17.9,3.23,23.5,0.02,0,28.69,-,,,,,-,0.43,0.03,21.1,,,0.23,0.22,0.0018,1.87E+01,7.66E-01,3.00E-04,L5,
2017/2/19 17:00,-1.25,-1.8,-0.008,14.7,14.3,14.3,14.2,14.4,14.5,14.4,14.5,14.1,0.8,17.2,14.6,14.7,14.5,13.2,14.6,15.5,14.9,14.6,14.5,14.6,14.6,14.4,14.5,22.5,18.2,19.1,14.7,15.4,15.7,,17.9,17.8,3.23,23.5,0.02,0,28.69,-,,,,,-,0.43,0.03,20.9,,,0.23,0.22,0.0019,1.86E+01,8.10E-01,3.00E-04,L5,
2017/2/19 23:00,-1.25,-1.82,-0.008,14.7,14.4,14.3,14.2,14.4,14.6,14.4,14.5,14.1,1.08,17.2,14.7,14.8,14.5,13.3,14.7,15.6,15,14.6,14.5,14.7,14.7,14.4,14.5,22.5,18.2,19.1,14.7,15.6,15.8,,17.9,17.9,3.14,23.6,0.02,0,28.69,-,,,,,-,0.43,0.031,21.5,,,0.23,0.22,0.0018,1.82E+01,7.11E-01,3.10E-04,L5,
2017/2/20 5:00,-1.25,-1.8,-0.008,14.7,14.3,14.3,14.2,14.4,14.5,14.4,14.5,14.1,1.3,17.2,14.7,14.8,14.5,13.2,14.7,15.6,15,14.6,14.5,14.6,14.6,14.4,14.5,22.5,18.2,19.1,14.7,15.5,15.7,,17.9,17.8,3.13,23.7,0.02,0,28.96,-,,,,,-,0.44,0.031,21.9,,,0.23,0.22,0.0018,1.82E+01,7.13E-01,3.00E-04,L5,
2017/2/20 11:00,-1.24,-1.74,-0.008,14.6,14.3,14.3,14.2,14.4,14.5,14.4,14.4,14.1,1.47,17.2,14.7,14.8,14.6,13.3,14.7,15.6,15,14.6,14.5,14.7,14.7,14.5,14.5,22.5,18.2,19.2,14.8,15.7,15.8,,17.9,17.8,3.13,23.8,0.02,0,28.69,-,,,,,-,0.43,0.031,22.1,,,0.23,0.22,0.0017,1.80E+01,9.32E-01,3.10E-04,L5,
2017/2/20 17:00,-1.24,-1.66,-0.008,14.7,14.4,14.4,14.3,14.5,14.6,14.5,14.4,14.2,1.49,17.2,14.8,14.8,14.6,13.3,14.7,15.7,15,14.7,14.6,14.7,14.7,14.5,14.6,22.6,18.4,19.2,14.8,15.6,15.7,,17.9,17.8,3.23,24,0.02,0,28.69,-,,,,,-,0.43,0.031,21.9,,,0.23,0.22,0.0017,1.86E+01,6.67E-01,3.10E-04,L5,
2017/2/20 23:00,-1.24,-1.65,-0.008,14.8,14.5,14.4,14.3,14.5,14.7,14.5,14.5,14.2,0.93,17.3,14.8,14.9,14.7,13.4,14.8,15.7,15.1,14.7,14.6,14.8,14.7,14.6,14.6,22.7,18.4,19.3,14.9,15.7,15.9,,17.9,17.8,3.23,24,0.02,0,28.69,-,,,,,-,0.43,0.031,20.8,,,0.23,0.22,0.0019,1.84E+01,7.90E-01,3.10E-04,L5,
2017/2/21 5:00,-1.25,-1.71,-0.008,14.8,14.4,14.4,14.3,14.5,14.7,14.5,14.5,14.2,0.62,17.3,14.8,14.9,14.7,13.4,14.8,15.7,15.1,14.7,14.6,14.8,14.7,14.6,14.6,22.6,18.4,19.3,14.8,15.7,16,,17.9,17.8,3.14,24,0.02,0,28.69,-,,,,,-,0.43,0.031,20.3,,,0.23,0.22,0.0018,1.84E+01,7.37E-01,3.10E-04,L5,
2017/2/21 11:00,-1.26,-1.79,-0.008,14.7,14.4,14.4,14.2,14.5,14.6,14.5,14.5,14.2,0.6,17.3,14.7,14.8,14.6,13.3,14.7,15.7,15.1,14.7,14.6,14.8,14.7,14.5,14.6,22.5,18.3,19.2,14.8,15.7,16.1,,17.9,17.8,3.03,24,0.02,0,28.69,-,,,,,-,0.43,0.03,20.5,,,0.23,0.22,0.0018,1.86E+01,8.45E-01,3.10E-04,L5,
2017/2/21 17:00,-1.26,-1.83,-0.008,14.7,14.3,14.3,14.1,14.4,14.5,14.4,14.4,14.1,0.64,17.2,14.6,14.7,14.5,13.3,14.7,15.6,15,14.6,14.5,14.7,14.6,14.4,14.5,22.4,18.2,19.2,14.8,15.6,15.7,,17.9,17.8,3.03,23.9,0.02,0,28.69,-,,,,,-,0.43,0.031,20.6,,,0.23,0.22,0.0016,1.79E+01,7.79E-01,3.00E-04,L5,
2017/2/21 23:00,-1.27,-1.88,-0.008,14.7,14.3,14.3,14.1,14.4,14.5,14.4,14.4,14.1,0.7,17.2,14.6,14.7,14.5,13.2,14.6,15.5,14.9,14.5,14.5,14.6,14.6,14.4,14.5,22.4,18.2,19.1,14.7,15.7,15.8,,17.9,17.8,2.93,23.9,0.02,0,28.69,-,,,,,-,0.43,0.031,20.8,,,0.23,0.22,0.0017,1.83E+01,8.16E-01,3.00E-04,L5,
2017/2/22 5:00,-1.27,-1.91,-0.008,14.6,14.3,14.2,14.1,14.3,14.5,14.3,14.4,14,0.83,17.2,14.6,14.7,14.5,13.2,14.6,15.6,14.9,14.5,14.5,14.6,14.6,14.3,14.4,22.3,18.2,19.1,14.7,15.6,15.7,,17.9,17.8,2.83,23.9,0.02,0,28.96,-,,,,,-,0.44,0.031,21.1,,,0.23,0.22,0.0018,1.81E+01,6.57E-01,3.10E-04,L5,
2017/2/22 11:00,-1.27,-1.91,-0.008,14.5,14.2,14.2,14,14.3,14.4,14.3,14.3,14,1.03,17.1,14.6,14.6,14.5,13.2,14.6,15.5,14.9,14.5,14.4,14.5,14.5,14.3,14.4,22.3,18.1,19.1,14.6,15.7,15.8,,17.9,17.8,2.72,24,0.02,0,28.42,-,,,,,-,0.42,0.03,21.4,,,0.23,0.22,0.0018,1.82E+01,8.24E-01,3.10E-04,L5,
2017/2/22 17:00,-1.27,-1.87,-0.008,14.6,14.3,14.2,14.1,14.4,14.5,14.3,14.3,14.1,1.16,17.2,14.6,14.7,14.5,13.2,14.6,15.5,14.9,14.5,14.5,14.6,14.6,14.3,14.5,22.5,18.2,19.1,14.7,15.6,15.7,,17.8,17.8,2.62,24,0.02,0,28.69,-,,,,,-,0.43,0.03,21.7,,,0.23,0.22,0.0017,1.79E+01,7.28E-01,3.00E-04,L5,
2017/2/22 23:00,-1.26,-1.84,-0.008,14.7,14.4,14.3,14.2,14.5,14.6,14.4,14.4,14.1,1.36,17.2,14.7,14.8,14.5,13.2,14.6,15.6,15,14.6,14.5,14.7,14.6,14.4,14.5,22.6,18.3,19.2,14.7,15.6,15.8,,17.8,17.8,2.52,24.2,0.02,0,28.69,-,,,,,-,0.43,0.031,22,,,0.23,0.22,0.0019,1.83E+01,8.26E-01,3.10E-04,L5,
2017/2/23 5:00,-1.26,-1.77,-0.008,14.7,14.4,14.4,14.2,14.5,14.6,14.5,14.5,14.2,1.48,17.2,14.7,14.8,14.6,13.3,14.7,15.6,15,14.6,14.6,14.7,14.7,14.5,14.6,22.6,18.3,19.3,14.8,15.6,15.7,,17.8,17.7,2.41,24.2,0.02,0,28.69,-,,,,,-,0.43,0.031,22.1,,,0.23,0.22,0.0019,1.85E+01,7.55E-01,3.00E-04,L5,
2017/2/23 11:00,-1.25,-1.71,-0.008,14.7,14.4,14.3,14.2,14.5,14.6,14.5,14.4,14.2,1.61,17.2,14.7,14.8,14.6,13.3,14.7,15.6,15,14.7,14.6,14.7,14.7,14.5,14.6,22.6,18.4,19.3,14.8,15.7,15.8,,17.8,17.7,2.42,24.3,0.02,0,28.69,-,,,,,-,0.43,0.031,22.3,,,0.23,0.22,0.0018,1.87E+01,7.63E-01,3.00E-04,L5,
2017/2/23 17:00,-1.24,-1.66,-0.008,14.7,14.4,14.4,14.3,14.5,14.6,14.5,14.5,14.2,1.16,17.2,14.7,14.8,14.6,13.3,14.7,15.6,15,14.7,14.6,14.7,14.7,14.5,14.6,22.7,18.3,19.3,14.8,15.6,15.8,,17.8,17.7,2.42,24.5,0.02,0,28.69,-,,,,,-,0.43,0.031,21.3,,,0.23,0.22,0.0019,1.80E+01,7.42E-01,3.10E-04,L5,
2017/2/23 23:00,-1.24,-1.67,-0.008,14.8,14.5,14.4,14.3,14.5,14.7,14.6,14.6,14.2,0.87,17.3,14.7,14.8,14.6,13.3,14.7,15.6,15,14.7,14.6,14.8,14.7,14.5,14.6,22.7,18.4,19.4,14.9,15.7,15.9,,17.8,17.7,2.31,24.5,0.02,0,28.69,-,,,,,-,0.43,0.031,20.7,,,0.23,0.22,0.0017,1.85E+01,7.68E-01,3.10E-04,L5,
2017/2/24 5:00,-1.24,-1.71,-0.008,14.8,14.5,14.5,14.3,14.6,14.7,14.6,14.7,14.3,0.72,17.3,14.8,14.9,14.7,13.4,14.8,15.7,15.1,14.8,14.7,14.8,14.8,14.6,14.6,22.8,18.5,19.4,14.9,15.7,15.8,,17.8,17.7,2.31,24.5,0.02,0,28.69,-,,,,,-,0.43,0.031,20.7,,,0.23,0.22,0.0018,1.88E+01,8.07E-01,3.00E-04,L5,
2017/2/24 11:00,-1.25,-1.76,-0.008,14.8,14.5,14.5,14.3,14.5,14.7,14.5,14.6,14.3,0.78,17.3,14.8,14.9,14.6,13.4,14.8,15.7,15.1,14.8,14.7,14.8,14.8,14.6,14.6,22.7,18.4,19.4,14.9,15.7,15.9,,17.8,17.7,2.21,24.5,-,0,28.69,-,,,,,-,0.43,0.031,20.7,,,0.23,0.22,0.0019,1.85E+01,6.97E-01,3.10E-04,L5,
2017/2/24 17:00,-1.25,-1.78,-0.008,14.8,14.5,14.4,14.3,14.5,14.7,14.5,14.6,14.2,0.75,17.3,14.8,14.9,14.6,13.3,14.8,15.7,15.1,14.7,14.6,14.8,14.7,14.5,14.6,22.7,18.4,19.4,14.8,15.6,15.7,,17.8,17.7,2.21,24.2,0,0,28.69,-,,,,,-,0.43,0.031,20.7,,,0.23,0.22,0.0018,1.85E+01,7.22E-01,3.10E-04,L5,
2017/2/24 23:00,-1.26,-1.82,-0.008,14.8,14.4,14.4,14.3,14.5,14.6,14.5,14.6,14.2,0.89,17.3,14.7,14.8,14.6,13.3,14.7,15.6,15.1,14.7,14.6,14.8,14.8,14.6,14.6,22.7,18.4,19.3,14.8,15.7,15.8,,17.8,17.7,1.89,23.7,0,0,28.69,-,,,,,-,0.43,0.031,21,,,0.23,0.22,0.0018,1.79E+01,6.92E-01,3.10E-04,L5,
2017/2/25 5:00,-1.26,-1.84,-0.008,14.7,14.4,14.3,14.2,14.5,14.6,14.4,14.5,14.2,0.98,17.2,14.7,14.8,14.6,13.3,14.7,15.6,15,14.7,14.6,14.7,14.7,14.5,14.6,22.6,18.4,19.3,14.8,15.6,15.7,,17.8,17.7,1.89,23.2,0,0,28.69,-,,,,,-,0.43,0.031,21.3,,,0.23,0.22,0.0019,1.85E+01,7.66E-01,3.10E-04,L5,
2017/2/25 11:00,-1.26,-1.84,-0.008,14.6,14.3,14.3,14.2,14.4,14.5,14.4,14.5,14.1,0.98,17.2,14.6,14.7,14.5,13.2,14.6,15.5,14.9,14.6,14.5,14.6,14.6,14.4,14.5,22.5,18.3,19.2,14.7,15.6,15.8,,17.8,17.7,1.59,22.7,0,0,28.69,-,,,,,-,0.43,0.031,21.2,,,0.23,0.22,0.0018,1.79E+01,7.31E-01,3.00E-04,L5,
2017/2/25 17:00,-1.26,-1.83,-0.008,14.7,14.3,14.3,14.2,14.4,14.6,14.4,14.5,14.2,0.96,17.2,14.6,14.7,14.5,13.2,14.6,15.5,15,14.6,14.5,14.7,14.6,14.4,14.5,22.6,18.3,19.2,14.7,15.5,15.7,,17.7,17.7,3.87,22.6,0,0,28.69,-,,,,,-,0.43,0.031,21.2,,,0.23,0.22,0.0017,1.82E+01,7.24E-01,3.00E-04,L5,
2017/2/25 23:00,-1.26,-1.84,-0.008,14.7,14.4,14.3,14.2,14.5,14.6,14.5,14.5,14.2,0.99,17.2,14.7,14.8,14.6,13.3,14.7,15.6,15,14.7,14.6,14.7,14.7,14.5,14.6,22.7,18.4,19.3,14.8,15.7,15.8,,17.7,17.7,3.86,22.3,0,0,28.69,-,,,,,-,0.43,0.031,21.3,,,0.23,0.22,0.0018,1.85E+01,8.10E-01,3.00E-04,L5,
2017/2/26 5:00,-1.26,-1.83,-0.008,14.7,14.4,14.4,14.2,14.5,14.6,14.5,14.5,14.2,0.98,17.3,14.7,14.8,14.6,13.3,14.7,15.6,15,14.7,14.6,14.7,14.7,14.5,14.5,22.7,18.4,19.3,14.8,15.6,15.8,,17.7,17.7,3.65,22,0,0,28.69,-,,,,,-,0.43,0.031,21.2,,,0.23,0.22,0.0017,1.83E+01,7.02E-01,3.10E-04,L5,
2017/2/26 11:00,-1.26,-1.83,-0.008,14.8,14.4,14.4,14.3,14.5,14.6,14.5,14.6,14.2,0.95,17.3,14.7,14.8,14.6,13.3,14.7,15.6,15,14.7,14.6,14.7,14.7,14.5,14.6,22.7,18.4,19.3,14.8,15.6,15.8,,17.7,17.7,3.65,21.9,0,0,28.42,-,,,,,-,0.42,0.03,21.2,,,0.23,0.22,0.0019,1.83E+01,7.07E-01,3.10E-04,L5,
2017/2/26 17:00,-1.26,-1.83,-0.008,14.8,14.4,14.4,14.3,14.5,14.6,14.5,14.6,14.2,0.85,17.2,14.7,14.8,14.6,13.3,14.7,15.6,15,14.7,14.6,14.7,14.7,14.5,14.6,22.8,18.4,19.3,14.8,15.5,15.7,,17.7,17.7,3.55,21.7,0,0,28.69,-,,,,,-,0.43,0.031,20.9,,,0.23,0.22,0.0019,1.85E+01,7.36E-01,3.20E-04,L5,
2017/2/26 23:00,-1.26,-1.86,-0.008,14.8,14.5,14.4,14.3,14.5,14.6,14.5,14.6,14.2,0.85,17.3,14.8,14.9,14.6,13.3,14.7,15.6,15.1,14.7,14.6,14.8,14.7,14.6,14.6,22.7,18.4,19.3,14.8,15.7,15.8,,17.7,17.7,3.55,21.5,0,0,28.69,-,,,,,-,0.43,0.031,20.9,,,0.23,0.22,0.0017,1.82E+01,7.69E-01,3.00E-04,L5,
2017/2/27 5:00,-1.26,-1.89,-0.008,14.8,14.4,14.4,14.3,14.5,14.6,14.5,14.5,14.2,0.82,17.3,14.8,14.9,14.6,13.3,14.7,15.6,15,14.7,14.6,14.8,14.7,14.5,14.6,22.7,18.4,19.3,14.8,15.6,15.8,,17.7,17.7,3.56,21.3,0,0,28.69,-,,,,,-,0.43,0.031,21,,,0.23,0.22,0.0018,1.85E+01,7.63E-01,3.00E-04,L5,
2017/2/27 11:00,-1.26,-1.9,-0.008,14.7,14.4,14.4,14.2,14.5,14.6,14.5,14.5,14.1,0.85,17.2,14.7,14.8,14.6,13.3,14.7,15.6,15,14.7,14.6,14.7,14.7,14.5,14.6,22.6,18.4,19.3,14.8,15.6,15.7,,17.7,17.7,3.55,20.9,0,0,28.69,-,,,,,-,0.43,0.03,21.1,,,0.23,0.22,0.0018,1.80E+01,7.87E-01,3.00E-04,L5,
2017/2/27 17:00,-1.26,-1.9,-0.008,14.8,14.4,14.4,14.3,14.5,14.6,14.5,14.6,14.2,0.88,17.2,14.7,14.8,14.6,13.3,14.7,15.6,15,14.7,14.6,14.7,14.7,14.5,14.6,22.7,18.4,19.3,14.8,15.5,15.7,,17.7,17.7,3.56,20.6,0,0,28.69,-,,,,,-,0.43,0.031,21.2,,,0.23,0.22,0.0019,1.80E+01,8.26E-01,3.00E-04,L5,
2017/2/27 23:00,-1.27,-1.9,-0.008,14.8,14.4,14.4,14.3,14.5,14.6,14.5,14.5,14.2,0.88,17.2,14.7,14.8,14.6,13.3,14.7,15.6,15,14.7,14.6,14.7,14.7,14.5,14.6,22.7,18.4,19.3,14.8,15.4,15.7,,17.7,17.6,3.45,20.3,0,0,28.69,-,,,,,-,0.43,0.031,21.2,,,0.23,0.21,0.0019,1.85E+01,8.02E-01,3.00E-04,L5,
2017/2/28 5:00,-1.27,-1.91,-0.008,14.7,14.4,14.3,14.2,14.4,14.6,14.4,14.4,14.2,0.98,17.2,14.7,14.8,14.5,13.2,14.7,15.5,15,14.6,14.6,14.7,14.7,14.5,14.5,22.5,18.3,19.3,14.8,15.5,15.7,,17.7,17.7,3.45,20,0,0,28.69,-,,,,,-,0.43,0.031,21.3,,,0.23,0.22,0.0017,1.79E+01,7.43E-01,3.00E-04,L5,
2017/2/28 11:00,-1.27,-1.91,-0.008,14.7,14.3,14.3,14.1,14.4,14.5,14.4,14.5,14.1,0.97,17.2,14.6,14.7,14.5,13.2,14.6,15.5,14.9,14.6,14.5,14.6,14.6,14.4,14.4,22.4,18.2,19.2,14.7,15.4,15.7,,17.7,17.6,3.45,19.7,0,0,28.69,-,,,,,-,0.43,0.031,21.4,,,0.23,0.21,0.0019,1.82E+01,-,3.00E-04,L5,
2017/2/28 17:00,-1.26,-1.89,-0.008,14.6,14.3,14.3,14.2,14.4,14.5,14.4,14.4,14.1,0.99,17.1,14.6,14.7,14.5,13.1,14.6,15.5,14.9,14.6,14.5,14.6,14.6,14.4,14.5,22.6,18.3,19.2,14.7,15.4,15.6,,17.7,17.6,3.44,19.4,0,0,28.69,-,,,,,-,0.43,0.031,21.4,,,0.23,0.22,0.0019,1.85E+01,6.73E-01,3.10E-04,L5,
2017/2/28 23:00,-1.26,-1.89,-0.008,14.7,14.3,14.3,14.2,14.4,14.5,14.4,14.4,14.1,1.01,17.2,14.7,14.8,14.5,13.2,14.6,15.5,14.9,14.6,14.5,14.7,14.6,14.4,14.5,22.6,18.3,19.2,14.7,15.4,15.7,,17.7,17.6,3.34,19.3,0,0,28.69,-,,,,,-,0.43,0.031,21.4,,,0.23,0.22,0.0018,1.81E+01,7.28E-01,3.00E-04,L5,
2017/3/1 5:00,-1.27,-1.89,-0.008,14.6,14.2,14.2,14.1,14.3,14.4,14.3,14.3,14.1,1.02,17.1,14.6,14.7,14.4,13.1,14.6,15.5,14.9,14.5,14.5,14.6,14.6,14.4,14.4,22.4,18.2,19.1,14.6,15.4,15.6,,17.7,17.6,3.34,19,0,0,28.19,-,,,,,-,0.43,0.031,21.4,,,0.23,0.22,0.0018,1.83E+01,7.01E-01,3.00E-04,L5,
2017/3/1 11:00,-1.26,-1.88,-0.008,14.5,14.2,14.2,14,14.3,14.4,14.3,14.3,14,1.01,17,14.5,14.6,14.4,13,14.5,15.4,14.8,14.4,14.4,14.5,14.5,14.3,14.3,22.3,18.1,19.1,14.6,15.4,15.5,,17.7,17.6,3.14,18.7,0,0,27.93,-,,,,,-,0.42,0.03,21.4,,,0.23,0.21,0.0017,1.84E+01,7.64E-01,3.00E-04,L5,
2017/3/1 17:00,-1.26,-1.85,-0.008,14.5,14.2,14.2,14,14.3,14.4,14.3,14.3,14,1.06,17,14.5,14.6,14.4,13,14.5,15.4,14.8,14.5,14.4,14.5,14.5,14.3,14.4,22.4,18.2,19.1,14.6,15.4,15.6,,17.7,17.6,3.13,18.6,0,0,28.19,-,,,,,-,0.43,0.031,21.4,,,0.23,0.21,0.0019,1.83E+01,7.91E-01,3.00E-04,L5,
2017/3/1 23:00,-1.26,-1.84,-0.008,14.6,14.3,14.2,14.1,14.3,14.4,14.3,14.3,14,1.18,17,14.5,14.6,14.4,13,14.5,15.4,14.8,14.5,14.4,14.6,14.5,14.3,14.4,22.4,18.2,19.1,14.6,15.4,15.5,,17.7,17.6,3.14,18.7,0,0,28.19,-,,,,,-,0.43,0.031,21.7,,,0.23,0.21,0.0017,1.84E+01,7.73E-01,3.00E-04,L5,
2017/3/2 5:00,-1.25,-1.8,-0.008,14.6,14.2,14.2,14,14.3,14.4,14.3,14.2,14,1.29,17,14.5,14.6,14.4,13,14.5,15.4,14.8,14.5,14.4,14.6,14.5,14.3,14.4,22.4,18.2,19.1,14.6,15.4,15.6,,17.7,17.6,3.13,18.9,0,0,28.19,-,,,,,-,0.43,0.03,21.8,,,0.23,0.21,0.0019,1.81E+01,7.65E-01,3.10E-04,L5,
2017/3/2 11:00,-1.25,-1.77,-0.008,14.5,14.2,14.2,14.1,14.3,14.4,14.3,14.3,14,1.28,17.1,14.5,14.6,14.4,13,14.5,15.4,14.8,14.5,14.4,14.5,14.5,14.3,14.4,22.4,18.2,19.1,14.6,15.4,15.6,,17.6,17.6,3.03,19.1,0,0,28.19,-,,,,,-,0.43,0.031,21.7,,,0.23,0.21,0.0017,1.83E+01,7.68E-01,3.10E-04,L5,
2017/3/2 17:00,-1.24,-1.71,-0.008,14.6,14.2,14.2,14.1,14.3,14.4,14.3,14.3,14,1.22,17.1,14.5,14.7,14.4,13.1,14.5,15.4,14.8,14.5,14.4,14.6,14.5,14.3,14.4,22.5,18.3,19.1,14.6,-,-,,17.7,17.6,3.04,19.3,0,0,28.19,-,,,,,-,0.43,0.031,21.5,,,0.23,0.21,0.0017,1.82E+01,6.72E-01,3.10E-04,-,
2017/3/2 23:00,-1.24,-1.69,-0.008,14.6,14.3,14.2,14.1,14.3,14.5,14.4,14.4,14,1.2,17.1,14.6,14.7,14.4,13.1,14.5,15.4,14.8,14.5,14.4,14.6,14.5,14.4,14.4,22.5,18.3,19.2,14.7,-,-,,17.7,17.6,3.04,19.5,0,0,28.19,-,,,,,-,0.43,0.031,21.5,,,0.23,0.21,0.0017,1.84E+01,6.35E-01,3.00E-04,-,
2017/3/3 5:00,-1.24,-1.69,-0.008,14.6,14.3,14.3,14.1,14.4,14.5,14.3,14.4,14.1,1.03,17,14.5,14.6,14.4,13,14.5,15.4,14.8,14.5,14.5,14.6,14.5,14.4,14.4,22.5,18.3,19.2,14.6,-,-,,17.6,17.6,3.03,19.7,0,0,28.19,-,,,,,-,0.43,0.031,21.1,,,0.23,0.22,0.0019,1.83E+01,7.46E-01,3.00E-04,-,
2017/3/3 11:00,-1.24,-1.71,-0.008,14.6,14.3,14.3,14.2,14.4,14.5,14.3,14.5,14.1,0.88,17.1,14.5,14.6,14.4,13.1,14.5,15.4,14.9,14.6,14.5,14.6,14.6,14.4,14.4,22.5,18.3,19.2,14.6,-,-,,17.6,17.6,3.03,19.8,0,0,27.93,-,,,,,-,0.42,0.03,20.9,,,0.23,0.22,0.0017,1.82E+01,7.67E-01,3.00E-04,-,
2017/3/3 17:00,-1.24,-1.74,-0.008,14.6,14.3,14.3,14.2,14.4,14.5,14.4,14.4,14,0.72,17.1,14.6,14.7,14.5,13.1,14.6,15.4,14.8,14.5,14.4,14.6,14.5,14.4,14.4,22.5,18.3,19.2,14.7,-,-,,17.6,17.6,3.03,19.9,0,0,28.19,-,,,,,-,0.43,0.031,20.5,,,0.23,0.21,0.0017,1.83E+01,7.65E-01,3.10E-04,-,
2017/3/3 23:00,-1.25,-1.79,-0.008,14.6,14.3,14.2,14.1,14.3,14.5,14.3,14.4,14.1,0.78,17.2,14.6,14.7,14.5,13.1,14.6,15.5,14.9,14.6,14.5,14.6,14.5,14.4,14.4,22.5,18.3,19.2,14.7,-,-,,17.6,17.6,2.93,20,0,0,28.19,-,,,,,-,0.43,0.031,20.8,,,0.23,0.21,0.0018,1.82E+01,6.57E-01,3.00E-04,-,
2017/3/4 5:00,-1.25,-1.82,-0.008,14.6,14.2,14.2,14,14.3,14.4,14.3,14.3,14,0.91,17.1,14.5,14.7,14.4,13.1,14.5,15.4,14.8,14.5,14.4,14.6,14.5,14.4,14.4,22.4,18.2,19.1,14.6,-,-,,17.6,17.6,2.94,20.1,0,0,28.19,-,,,,,-,0.43,0.031,21.1,,,0.23,0.21,0.0017,1.83E+01,7.18E-01,2.90E-04,-,
2017/3/4 11:00,-1.25,-1.82,-0.008,14.5,14.2,14.1,14,14.2,14.4,14.2,14.3,14,1.13,17,14.5,14.6,14.3,13,14.4,15.4,14.8,14.4,14.3,14.5,14.5,14.3,14.3,22.3,18.1,19,14.5,-,-,,17.6,17.6,2.93,20.2,0,0,27.93,-,,,,,-,0.42,0.03,21.5,,,0.23,0.22,0.0019,1.85E+01,7.91E-01,3.10E-04,-,
2017/3/4 17:00,-1.25,-1.79,-0.008,14.5,14.2,14.1,14,14.3,14.4,14.3,14.3,14,0.92,17,14.5,14.6,14.4,13,14.5,15.4,14.9,14.4,14.4,14.5,14.4,14.3,14.3,22.4,18.2,19,14.6,-,-,,17.6,17.6,2.93,20.4,0,0,28.19,-,,,,,-,0.43,0.031,20.9,,,0.23,0.21,0.0018,1.82E+01,7.12E-01,3.00E-04,-,
2017/3/4 23:00,-1.25,-1.81,-0.008,14.5,14.2,14.2,14.1,14.3,14.4,14.3,14.4,14,0.98,17,14.5,14.6,14.4,13,14.5,15.4,14.8,14.5,14.4,14.5,14.5,14.3,14.4,22.4,18.2,19.1,14.6,-,-,,17.6,17.6,2.83,20.6,0,0,28.19,-,,,,,-,0.43,0.031,21.1,,,0.23,0.22,0.0018,1.85E+01,7.34E-01,3.00E-04,-,
2017/3/5 5:00,-1.25,-1.81,-0.008,14.6,14.2,14.2,14.1,14.3,14.4,14.3,14.4,14,1.03,17,14.5,14.6,14.4,13,14.5,15.4,14.8,14.5,14.4,14.5,14.5,14.3,14.4,22.4,18.2,19.1,14.6,-,-,,17.6,17.5,2.72,20.6,0,0,28.19,-,,,,,-,0.43,0.031,21.2,,,0.23,0.22,0.0019,1.83E+01,7.81E-01,3.20E-04,-,
2017/3/5 11:00,-1.25,-1.81,-0.008,14.6,14.3,14.3,14.1,14.3,14.5,14.3,14.4,14,1.03,17.1,14.6,14.7,14.4,13.1,14.5,15.4,14.8,14.5,14.4,14.5,14.5,14.3,14.4,22.5,18.3,19.1,14.6,-,-,,17.6,17.5,2.62,20.8,0,0,28.19,-,,,,,-,0.43,0.031,21.2,,,0.23,0.22,0.0019,1.89E+01,7.67E-01,3.00E-04,-,
2017/3/5 17:00,-1.25,-1.79,-0.008,14.6,14.3,14.3,14.1,14.3,14.4,14.3,14.4,14,1.09,17.1,14.6,14.7,14.4,13.1,14.5,15.4,14.8,14.5,14.4,14.6,14.5,14.4,14.4,22.5,18.3,19.1,14.6,-,-,,17.6,17.5,2.62,20.9,0,0,28.19,-,,,,,-,0.43,0.031,21.3,,,0.23,0.22,0.0017,1.83E+01,7.51E-01,3.00E-04,-,
2017/3/5 23:00,-1.24,-1.78,-0.008,14.6,14.3,14.3,14.2,14.4,14.5,14.4,14.4,14.1,1.19,17,14.5,14.6,14.4,13.1,14.5,15.4,14.8,14.5,14.4,14.6,14.5,14.3,14.4,22.5,18.3,19.1,14.6,-,-,,17.6,17.5,2.62,21,0,0,28.19,-,,,,,-,0.43,0.031,21.5,,,0.23,0.22,0.0018,1.81E+01,7.19E-01,3.10E-04,-,
2017/3/6 5:00,-1.24,-1.75,-0.008,14.6,14.3,14.2,14.1,14.3,14.4,14.3,14.4,14,1.27,17.1,14.5,14.7,14.4,13.1,14.5,15.4,14.8,14.5,14.4,14.6,14.5,14.4,14.4,22.5,18.3,19.2,14.6,-,-,,17.6,17.5,2.52,21.2,0,0,28.19,-,,,,,-,0.43,0.031,21.6,,,0.23,0.21,0.0017,1.84E+01,7.24E-01,3.00E-04,-,
2017/3/6 11:00,-1.24,-1.73,-0.008,14.6,14.3,14.2,14.1,14.3,14.5,14.3,14.3,14,1.26,17.1,14.6,14.7,14.5,13.1,14.6,15.4,14.8,14.6,14.4,14.6,14.5,14.4,14.4,22.5,18.3,19.2,14.7,-,-,,17.6,17.5,2.52,21.4,0,0,28.19,-,,,,,-,0.43,0.031,21.6,,,0.23,0.21,0.0017,1.90E+01,6.65E-01,3.10E-04,-,
2017/3/6 17:00,-1.24,-1.68,-0.008,14.6,14.3,14.3,14.1,14.4,14.5,14.3,14.4,14.1,1.34,17.1,14.6,14.7,14.5,13.1,14.5,15.4,14.8,14.5,14.4,14.6,14.5,14.4,14.4,22.5,18.3,19.2,14.6,-,-,,17.6,17.5,2.52,21.5,0,0,28.19,-,,,,,-,0.43,0.031,21.6,,,0.23,0.22,0.0018,1.86E+01,6.53E-01,3.10E-04,-,
2017/3/6 23:00,-1.23,-1.67,-0.008,14.6,14.3,14.3,14.2,14.4,14.5,14.4,14.4,14.1,1.06,17,14.5,14.6,14.4,13.1,14.5,15.4,14.8,14.5,14.4,14.6,14.5,14.4,14.4,22.5,18.3,19.2,14.7,-,-,,17.6,17.5,2.52,21.6,0,0,28.19,-,,,,,-,0.43,0.031,21.1,,,0.23,0.22,0.002,1.85E+01,7.36E-01,3.00E-04,-,
2017/3/7 5:00,-1.24,-1.68,-0.008,14.6,14.3,14.2,14.1,14.3,14.5,14.4,14.4,14.1,0.96,17.1,14.5,14.6,14.4,13.1,14.5,15.4,14.8,14.6,14.4,14.6,14.5,14.4,14.4,22.4,18.3,19.2,14.7,-,-,,17.6,17.5,2.41,21.6,0,0,28.19,-,,,,,-,0.43,0.031,21,,,0.23,0.22,0.0017,1.79E+01,7.79E-01,3.00E-04,-,
2017/3/7 11:00,-1.24,-1.69,-0.008,14.6,14.2,14.2,14.1,14.3,14.4,14.3,14.3,14,1.09,17,14.5,14.6,14.4,13.1,14.5,15.4,14.8,14.5,14.4,14.5,14.5,14.4,14.4,22.4,18.3,19.2,14.6,-,-,,17.6,17.5,2.41,21.6,0,0,27.93,-,,,,,-,0.42,0.03,21.2,,,0.23,0.22,0.0019,1.84E+01,7.97E-01,3.10E-04,-,
2017/3/7 17:00,-1.23,-1.67,-0.008,14.6,14.2,14.2,14.1,14.3,14.4,14.3,14.3,14,1.01,17,14.5,14.6,14.4,13,14.5,15.4,14.8,14.5,14.4,14.5,14.5,14.3,14.4,22.4,18.2,19.2,14.6,-,-,,17.6,17.5,2.31,21.6,0,0,28.19,-,,,,,-,0.43,0.031,21.1,,,0.23,0.22,0.0017,1.86E+01,7.49E-01,3.00E-04,-,
2017/3/7 23:00,-1.24,-1.7,-0.008,14.5,14.2,14.2,14,14.3,14.4,14.3,14.3,14,0.96,17,14.5,14.6,14.4,13,14.5,15.4,14.8,14.5,14.4,14.5,14.5,14.3,14.4,22.4,18.2,19.1,14.6,-,-,,17.5,17.5,2.32,21.7,0,0,28.46,-,,,,,-,0.44,0.031,21,,,0.23,0.21,0.0019,1.80E+01,7.01E-01,3.00E-04,-,
2017/3/8 5:00,-1.24,-1.72,-0.008,14.5,14.2,14.1,14,14.2,14.3,14.2,14.3,13.9,1.05,17,14.4,14.5,14.3,13,14.4,15.3,14.7,14.4,14.3,14.5,14.4,14.2,14.3,22.2,18.1,19,14.5,-,-,,17.5,17.5,2.31,21.6,0,0,28.46,-,,,,,-,0.44,0.031,21.3,,,0.23,0.22,0.0018,1.79E+01,8.23E-01,3.00E-04,-,
2017/3/8 11:00,-1.24,-1.71,-0.008,14.4,14.1,14.1,13.9,14.2,14.3,14.2,14.3,13.9,1.04,16.8,14.3,14.4,14.3,12.8,14.3,15.2,14.7,14.3,14.3,14.4,14.4,14.2,14.2,22.1,18,19,14.5,-,-,,17.5,17.5,2.21,21.6,0,0,28.46,-,,,,,-,0.44,0.031,21.2,,,0.23,0.21,0.0019,1.85E+01,8.26E-01,3.10E-04,-,
2017/3/8 17:00,-1.24,-1.7,-0.008,14.4,14.1,14,14,14.2,14.3,14.2,14.3,13.9,0.94,16.9,14.4,14.5,14.3,12.9,14.4,15.2,14.7,14.3,14.3,14.4,14.4,14.2,14.2,22.2,18.1,19,14.5,-,-,,17.5,17.4,2,21.5,0,0,28.46,-,,,,,-,0.44,0.031,20.9,,,0.23,0.22,0.0019,1.85E+01,7.60E-01,3.00E-04,-,
2017/3/8 23:00,-1.24,-1.72,-0.008,14.4,14.1,14.1,14,14.2,14.3,14.2,14.3,13.9,0.99,16.9,14.4,14.5,14.3,12.9,14.4,15.3,14.7,14.4,14.3,14.4,14.4,14.2,14.2,22.2,18.1,19,14.5,-,-,,17.5,17.4,2.01,21.7,0,0,28.46,-,,,,,-,0.44,0.031,21.1,,,0.23,0.22,0.0018,1.83E+01,6.78E-01,3.00E-04,-,
2017/3/9 5:00,-1.24,-1.72,-0.008,14.4,14.1,14.1,14,14.2,14.3,14.2,14.3,13.9,1.06,16.9,14.4,14.5,14.3,12.9,14.4,15.2,14.7,14.4,14.3,14.4,14.4,14.2,14.2,22.2,18.1,19,14.5,-,-,,17.5,17.4,1.89,21.8,0,0,28.46,-,,,,,-,0.44,0.031,21.3,,,0.23,0.22,0.0018,1.80E+01,7.23E-01,3.10E-04,-,
2017/3/9 11:00,-1.24,-1.71,-0.008,14.4,14.1,14.1,13.9,14.2,14.3,14.2,14.2,13.9,1.05,16.9,14.4,14.5,14.3,12.9,14.4,15.3,14.7,14.4,14.3,14.4,14.4,14.2,14.3,22.3,18.1,19,14.5,-,-,,17.5,17.4,1.79,22,0,0,28.46,-,,,,,-,0.44,0.03,21.2,,,0.23,0.21,0.0018,1.83E+01,7.69E-01,3.10E-04,-,
2017/3/9 17:00,-1.23,-1.7,-0.008,14.5,14.2,14.1,14,14.2,14.3,14.2,14.3,13.9,0.96,16.9,14.4,14.5,14.3,12.9,14.4,15.3,14.7,14.4,14.3,14.4,14.4,14.2,14.3,22.3,18.1,19,14.5,-,-,,17.5,17.4,1.8,22.2,0,0,28.19,-,,,,,-,0.43,0.031,21,,,0.23,0.21,0.0017,1.84E+01,6.83E-01,3.00E-04,-,
2017/3/9 23:00,-1.24,-1.71,-0.008,14.5,14.2,14.2,14.1,14.3,14.4,14.3,14.3,14,1.02,17,14.4,14.5,14.3,12.9,14.4,15.3,14.7,14.4,14.3,14.5,14.4,14.3,14.3,22.4,18.2,19.1,14.5,-,-,,17.5,17.4,4.28,22.4,0,0,28.19,-,,,,,-,0.43,0.03,21.1,,,0.23,0.22,0.0017,1.86E+01,8.12E-01,3.00E-04,-,
2017/3/10 5:00,-1.24,-1.72,-0.008,14.5,14.2,14.2,14.1,14.3,14.4,14.3,14.4,14,1.04,17,14.5,14.6,14.4,13,14.5,15.4,14.8,14.5,14.4,14.5,14.5,14.3,14.3,22.4,18.2,19.1,14.6,-,-,,17.5,17.4,4.28,22.6,0,0,28.19,-,,,,,-,0.43,0.031,21.2,,,0.23,0.22,0.0018,1.86E+01,8.58E-01,3.10E-04,-,
2017/3/10 11:00,-1.24,-1.72,-0.008,14.6,14.2,14.2,14.1,14.3,14.4,14.3,14.4,14,0.8,17,14.5,14.6,14.4,13,14.5,15.4,14.8,14.5,14.4,14.5,14.5,14.3,14.4,22.4,18.2,19.1,14.6,-,-,,17.5,17.4,4.27,22.8,0,0,28.19,-,,,,,-,0.43,0.03,21.4,,,0.23,0.22,0.0019,1.83E+01,6.82E-01,3.00E-04,-,
2017/3/10 17:00,-1.23,-1.7,-0.008,14.6,14.3,14.2,14.1,14.3,14.4,14.3,14.4,14,0.38,17.1,14.5,14.6,14.4,13,14.5,15.4,14.8,14.5,14.4,14.5,14.5,14.3,14.4,22.5,18.2,19.2,14.6,-,-,,17.5,17.4,4.27,23,0,0,28.19,-,,,,,-,0.43,0.03,20.3,,,0.23,0.22,0.0019,1.78E+01,8.10E-01,3.00E-04,-,
2017/3/10 23:00,-1.24,-1.75,-0.008,14.6,14.3,14.2,14.1,14.4,14.5,14.4,14.4,14,0.39,17.1,14.5,14.6,14.4,13,14.5,15.4,14.8,14.5,14.4,14.6,14.5,14.4,14.4,22.4,18.2,19.1,14.6,-,-,,17.5,17.4,4.28,23.2,0,0,28.19,-,,,,,-,0.43,0.03,20.2,,,0.23,0.22,0.0018,1.83E+01,7.92E-01,3.00E-04,-,
2017/3/11 5:00,-1.24,-1.77,-0.008,14.6,14.2,14.2,14.1,14.3,14.4,14.3,14.3,14,0.42,17,14.5,14.6,14.4,13,14.5,15.4,14.8,14.5,14.4,14.5,14.5,14.3,14.4,22.4,18.2,19.1,14.6,-,-,,17.5,17.4,4.27,23.3,0,0,28.19,-,,,,,-,0.43,0.031,20.3,,,0.23,0.22,0.0019,1.85E+01,7.06E-01,3.00E-04,-,
2017/3/11 11:00,-1.24,-1.79,-0.008,14.6,14.2,14.2,14.1,14.3,14.4,14.3,14.4,13.9,0.45,17.1,14.5,14.6,14.4,13,14.5,15.4,14.8,14.5,14.4,14.5,14.5,14.3,14.4,22.4,18.2,19.1,14.6,-,-,,17.5,17.4,4.28,23.3,0,0,28.19,-,,,,,-,0.43,0.031,20.3,,,0.23,0.22,0.0018,1.88E+01,7.69E-01,3.00E-04,-,
2017/3/11 17:00,-1.24,-1.78,-0.008,14.6,14.3,14.2,14.1,14.3,14.5,14.3,14.4,14,0.42,17.1,14.6,14.6,14.5,13.1,14.5,15.4,14.8,14.5,14.4,14.6,14.5,14.3,14.4,22.5,18.2,19.1,14.6,-,-,,17.4,17.4,4.17,23.4,0,0,28.19,-,,,,,-,0.43,0.031,20.1,,,0.23,0.22,0.0019,1.86E+01,6.67E-01,3.00E-04,-,
2017/3/11 23:00,-1.25,-1.82,-0.008,14.6,14.3,14.2,14.1,14.3,14.5,14.3,14.3,14,0.4,17.1,14.6,14.7,14.5,13.1,14.5,15.4,14.9,14.6,14.5,14.6,14.6,14.4,14.4,22.5,18.3,19.2,14.7,-,-,,17.4,17.3,4.17,23.5,0,0,28.19,-,,,,,-,0.43,0.031,20.1,,,0.23,0.22,0.0018,1.84E+01,7.62E-01,3.00E-04,-,
2017/3/12 5:00,-1.25,-1.83,-0.008,14.6,14.2,14.2,14.1,14.3,14.4,14.3,14.3,14,0.47,17.1,14.5,14.6,14.4,13.1,14.5,15.4,14.8,14.5,14.4,14.6,14.5,14.3,14.4,22.4,18.2,19.1,14.6,-,-,,17.4,17.4,4.07,23.6,0,0,28.19,-,,,,,-,0.43,0.031,20.3,,,0.23,0.22,0.0017,1.82E+01,8.39E-01,3.00E-04,-,
2017/3/12 11:00,-1.25,-1.83,-0.008,14.5,14.2,14.2,14.1,14.3,14.4,14.3,14.4,13.9,0.53,17.1,14.5,14.6,14.4,13,14.5,15.4,14.8,14.5,14.4,14.5,14.5,14.3,14.4,22.4,18.2,19.1,14.6,-,-,,17.4,17.3,4.07,23.7,0,0,28.19,-,,,,,-,0.43,0.031,20.5,,,0.23,0.22,0.0019,1.82E+01,7.49E-01,3.00E-04,-,
2017/3/12 17:00,-1.24,-1.81,-0.008,14.6,14.3,14.2,14.1,14.3,14.4,14.4,14.4,14,0.48,17.1,14.6,14.7,14.5,13,14.5,15.4,14.8,14.5,14.4,14.6,14.5,14.4,14.4,22.5,18.2,19.1,14.6,-,-,,17.4,17.3,4.06,23.8,0,0,28.19,-,,,,,-,0.43,0.03,20.3,,,0.23,0.22,0.0017,1.80E+01,7.05E-01,3.00E-04,-,
2017/3/12 23:00,-1.25,-1.83,-0.008,14.6,14.3,14.2,14.1,14.3,14.5,14.4,14.3,14,0.51,17.1,14.5,14.7,14.5,13.1,14.5,15.4,14.8,14.5,14.5,14.6,14.6,14.4,14.4,22.5,18.3,19.2,14.6,-,-,,17.4,17.3,4.07,23.9,0,0,28.19,-,,,,,-,0.43,0.031,20.4,,,0.23,0.21,0.0019,1.85E+01,7.41E-01,3.00E-04,-,
2017/3/13 5:00,-1.25,-1.82,-0.008,14.6,14.2,14.2,14,14.3,14.4,14.3,14.3,14,0.55,17.1,14.5,14.6,14.4,13,14.5,15.4,14.8,14.5,14.4,14.6,14.5,14.3,14.4,22.4,18.2,19.1,14.6,-,-,,17.4,17.3,3.97,24,0,0,28.19,-,,,,,-,0.43,0.031,20.5,,,0.23,0.21,0.0018,1.83E+01,7.95E-01,3.00E-04,-,
2017/3/13 11:00,-1.24,-1.81,-0.008,14.6,14.2,14.2,14.1,14.3,14.4,14.3,14.3,14,0.62,17.1,14.5,14.7,14.5,13,14.5,15.4,14.8,14.5,14.4,14.5,14.5,14.3,14.4,22.5,18.2,19.1,14.6,-,-,,17.4,17.3,3.97,24,0,0,28.19,-,,,,,-,0.43,0.031,20.5,,,0.23,0.21,0.0019,1.81E+01,8.17E-01,3.00E-04,-,
2017/3/13 17:00,-1.24,-1.77,-0.008,14.6,14.3,14.3,14.2,14.4,14.5,14.4,14.3,14,0.57,17.2,14.6,14.7,14.5,13.1,14.6,15.5,14.9,14.6,14.5,14.6,14.6,14.4,14.4,22.5,18.3,19.2,14.7,-,-,,17.4,17.3,3.97,23.9,0,0,28.19,-,,,,,-,0.43,0.031,20.4,,,0.23,0.21,0.0019,1.81E+01,7.89E-01,3.00E-04,-,
2017/3/13 23:00,-1.23,-1.76,-0.008,14.7,14.3,14.3,14.2,14.4,14.5,14.4,14.4,14.1,0.67,17.2,14.6,14.7,14.5,13.1,14.6,15.5,14.9,14.6,14.5,14.6,14.6,14.4,14.5,22.6,18.4,19.3,14.7,-,-,,17.4,17.3,3.97,24.1,0,0,28.19,-,,,,,-,0.43,0.031,20.6,,,0.23,0.21,0.0018,1.81E+01,8.46E-01,3.00E-04,-,
2017/3/14 5:00,-1.23,-1.73,-0.008,14.7,14.4,14.3,14.2,14.4,14.5,14.5,14.4,14.1,0.65,17.2,14.7,14.8,14.6,13.2,14.6,15.5,14.9,14.6,14.5,14.6,14.6,14.4,14.5,22.6,18.4,19.3,14.7,-,-,,17.4,17.3,3.86,24.1,0,0,28.19,-,,,,,-,0.43,0.031,20.4,,,0.23,0.21,0.002,1.87E+01,8.30E-01,3.00E-04,-,
2017/3/14 11:00,-1.23,-1.71,-0.008,14.8,14.4,14.4,14.3,14.5,14.6,14.5,14.6,14.1,0.68,17.3,14.7,14.8,14.6,13.2,14.7,15.5,15,14.7,14.6,14.7,14.7,14.5,14.5,22.7,18.4,19.4,14.8,-,-,,17.4,17.3,3.86,24.1,0,0,28.19,-,,,,,-,0.43,0.031,20.6,,,0.23,0.22,0.0018,1.85E+01,7.12E-01,3.00E-04,-,
2017/3/14 17:00,-1.23,-1.68,-0.008,14.8,14.5,14.4,14.3,14.6,14.6,14.5,14.6,14.2,0.55,17.2,14.7,14.8,14.7,13.2,14.7,15.6,15,14.7,14.6,14.7,14.7,14.5,14.6,22.8,18.5,19.4,14.8,-,-,,17.4,17.3,3.65,23.9,0,0,28.19,-,,,,,-,0.43,0.03,20.3,,,0.23,0.22,0.0018,1.81E+01,7.94E-01,3.00E-04,-,
2017/3/14 23:00,-1.23,-1.69,-0.008,14.8,14.5,14.5,14.3,14.5,14.6,14.6,14.7,14.2,0.64,17.3,14.7,14.8,14.7,13.2,14.7,15.6,15,14.8,14.6,14.8,14.7,14.6,14.6,22.7,18.5,19.4,14.9,-,-,,17.4,17.3,3.76,23.9,0,0,28.19,-,,,,,-,0.43,0.031,20.4,,,0.23,0.22,0.0019,1.84E+01,7.40E-01,3.00E-04,-,
2017/3/15 5:00,-1.23,-1.68,-0.008,14.7,14.4,14.3,14.2,14.4,14.6,14.4,14.6,14.1,0.63,17.2,14.6,14.7,14.6,13.1,14.6,15.5,15,14.6,14.5,14.7,14.6,14.5,14.5,22.5,18.4,19.3,14.7,-,-,,17.4,17.3,3.76,23.7,0,0,28.19,-,,,,,-,0.43,0.031,20.4,,,0.23,0.21,0.0018,1.82E+01,7.13E-01,3.00E-04,-,
2017/3/15 11:00,-1.24,-1.69,-0.008,14.6,14.3,14.2,14.1,14.3,14.5,14.3,14.4,14,0.48,17.1,14.6,14.7,14.5,13.1,14.6,15.5,14.9,14.5,14.5,14.6,14.6,14.4,14.4,22.4,18.3,19.2,14.7,-,-,,17.4,17.3,3.97,23.5,0,0,28.46,-,,,,,-,0.44,0.031,20.1,,,0.23,0.21,0.0018,1.82E+01,6.46E-01,2.90E-04,-,
2017/3/15 17:00,-1.24,-1.69,-0.008,14.6,14.2,14.2,14.1,14.3,14.4,14.3,14.4,13.9,0.42,17.1,14.5,14.6,14.4,13,14.5,15.4,14.8,14.5,14.4,14.5,14.5,14.3,14.4,22.4,18.2,19.2,14.6,-,-,,17.3,17.3,3.76,23.5,0,0,28.19,-,,,,,-,0.43,0.031,20,,,0.23,0.21,0.0019,1.81E+01,8.63E-01,2.90E-04,-,
2017/3/15 23:00,-1.24,-1.73,-0.008,14.5,14.2,14.2,14,14.3,14.4,14.3,14.3,14,0.44,17,14.5,14.6,14.4,13,14.5,15.4,14.8,14.5,14.4,14.5,14.5,14.3,14.4,22.4,18.2,19.1,14.6,-,-,,17.4,17.3,3.76,23.4,0,0,28.19,-,,,,,-,0.43,0.031,20.1,,,0.23,0.21,0.0018,1.82E+01,7.85E-01,2.90E-04,-,
2017/3/16 5:00,-1.24,-1.73,-0.008,14.5,14.2,14.1,14,14.2,14.4,14.3,14.3,13.9,0.48,17,14.5,14.6,14.4,13,14.5,15.4,14.8,14.4,14.4,14.5,14.4,14.2,14.3,22.3,18.2,19.1,14.5,-,-,,17.3,17.3,3.77,23.4,0,0,28.19,-,,,,,-,0.43,0.031,20.2,,,0.23,0.21,0.0018,1.79E+01,7.23E-01,3.00E-04,-,
2017/3/16 11:00,-1.24,-1.74,-0.008,14.5,14.2,14.2,14.1,14.3,14.4,14.3,14.4,13.9,0.45,17,14.5,14.6,14.4,13,14.4,15.4,14.8,14.4,14.4,14.5,14.5,14.3,14.3,22.4,18.2,19.1,14.6,-,-,,17.3,17.3,3.63,23.4,0,0,28.19,-,,,,,-,0.43,0.031,20.2,,,0.23,0.21,0.0016,1.77E+01,8.11E-01,3.00E-04,-,
2017/3/16 17:00,-1.24,-1.74,-0.008,14.6,14.3,14.2,14.1,14.3,14.5,14.3,14.4,14,0.45,17.1,14.5,14.6,14.4,13,14.5,15.4,14.8,14.5,14.4,14.5,14.5,14.3,14.4,22.5,18.3,19.2,14.6,-,-,,17.3,17.3,3.63,23.4,0,0,28.19,-,,,,,-,0.43,0.031,20.1,,,0.23,0.21,0.0018,1.83E+01,7.42E-01,3.00E-04,-,
2017/3/16 23:00,-1.24,-1.75,-0.008,14.7,14.3,14.3,14.2,14.4,14.5,14.4,14.4,14.1,0.48,17.2,14.6,14.7,14.5,13.1,14.6,15.5,14.9,14.6,14.5,14.6,14.6,14.4,14.4,22.6,18.4,19.3,14.7,-,-,,17.3,17.3,3.63,23.6,0,0,28.46,-,,,,,-,0.44,0.031,20.2,,,0.23,0.21,0.0018,1.81E+01,6.79E-01,3.00E-04,-,
2017/3/17 5:00,-1.24,-1.76,-0.008,14.7,14.4,14.3,14.2,14.4,14.5,14.4,14.4,14.1,0.49,17.2,14.6,14.7,14.5,13.1,14.6,15.5,14.9,14.6,14.5,14.7,14.6,14.4,14.5,22.7,18.4,19.3,14.7,-,-,,17.3,17.3,3.53,23.8,0,0,28.19,-,,,,,-,0.43,0.031,20.3,,,0.23,0.21,0.0019,1.85E+01,7.55E-01,2.90E-04,-,
2017/3/17 11:00,-1.24,-1.77,-0.008,14.7,14.3,14.3,14.2,14.4,14.5,14.4,14.5,14.1,0.51,17.2,14.6,14.7,14.5,13.1,14.6,15.5,14.9,14.6,14.5,14.6,14.6,14.4,14.5,22.6,18.4,19.3,14.7,-,-,,17.3,17.3,3.52,24,0,0,27.93,-,,,,,-,0.42,0.03,20.2,,,0.23,0.21,0.0017,1.82E+01,7.81E-01,3.00E-04,-,
2017/3/17 17:00,-1.24,-1.76,-0.008,14.7,14.4,14.3,14.2,14.4,14.5,14.4,14.5,14.1,0.44,17.2,14.6,14.7,14.5,13.1,14.6,15.4,14.9,14.6,14.5,14.6,14.6,14.4,14.5,22.7,18.4,19.3,14.7,-,-,,17.3,17.3,3.53,24.1,0,0,27.93,-,,,,,-,0.42,0.03,20.1,,,0.23,0.21,0.0018,1.82E+01,8.32E-01,3.00E-04,-,
2017/3/17 23:00,-1.24,-1.78,-0.008,14.7,14.4,14.3,14.2,14.4,14.6,14.5,14.5,14.1,0.49,17.2,14.6,14.7,14.5,13.1,14.6,15.5,14.9,14.6,14.5,14.7,14.6,14.5,14.5,22.7,18.5,19.4,14.7,-,-,,17.3,17.3,3.53,24.3,0,0,28.19,-,,,,,-,0.43,0.03,20.2,,,0.23,0.21,0.0019,1.87E+01,7.25E-01,3.00E-04,-,
2017/3/18 5:00,-1.24,-1.79,-0.008,14.7,14.4,14.3,14.2,14.4,14.5,14.4,14.4,14.1,0.5,17.2,14.6,14.8,14.6,13.1,14.6,15.5,14.9,14.6,14.5,14.7,14.6,14.4,14.5,22.7,18.5,19.4,14.8,-,-,,17.3,17.3,3.43,24.4,0,0,28.19,-,,,,,-,0.43,0.031,20.3,,,0.23,0.21,0.0017,1.84E+01,7.13E-01,3.00E-04,-,
2017/3/18 11:00,-1.24,-1.79,-0.008,14.6,14.3,14.3,14.2,14.4,14.5,14.4,14.5,14.1,0.53,17.2,14.6,14.7,14.5,13.1,14.6,15.4,14.9,14.6,14.5,14.6,14.6,14.4,14.5,22.6,18.4,19.3,14.7,-,-,,17.3,17.2,3.42,24.4,0,0,28.19,-,,,,,-,0.43,0.03,20.3,,,0.23,0.21,0.0019,1.76E+01,7.37E-01,3.00E-04,-,
2017/3/18 17:00,-1.24,-1.78,-0.008,14.7,14.4,14.3,14.2,14.5,14.5,14.4,14.5,14.1,0.54,17.2,14.6,14.7,14.5,13.1,14.6,15.5,14.9,14.6,14.5,14.6,14.6,14.4,14.5,22.7,18.5,19.4,14.7,-,-,,17.3,17.3,3.42,24.6,0,0,28.19,-,,,,,-,0.43,0.03,20.3,,,0.23,0.21,0.0018,1.79E+01,7.69E-01,3.00E-04,-,
2017/3/18 23:00,-1.24,-1.77,-0.008,14.7,14.4,14.3,14.2,14.4,14.6,14.5,14.5,14.1,0.61,17.2,14.7,14.8,14.6,13.2,14.6,15.5,14.9,14.7,14.6,14.7,14.6,14.5,14.5,22.7,18.5,19.4,14.7,-,-,,17.3,17.2,3.43,24.8,0,0,28.19,-,,,,,-,0.43,0.031,20.4,,,0.23,0.21,0.0019,1.87E+01,6.87E-01,2.90E-04,-,
2017/3/19 5:00,-1.24,-1.76,-0.008,14.7,14.4,14.4,14.2,14.5,14.6,14.5,14.5,14.1,0.49,17.2,14.7,14.8,14.6,13.2,14.6,15.5,14.9,14.7,14.5,14.7,14.6,14.5,14.5,22.8,18.5,19.4,14.8,-,-,,17.3,17.2,3.43,24.8,0,0,28.19,-,,,,,-,0.43,0.03,20.2,,,0.23,0.21,0.0018,1.80E+01,7.21E-01,3.00E-04,-,
2017/3/19 11:00,-1.24,-1.77,-0.008,14.8,14.4,14.4,14.3,14.5,14.6,14.5,14.6,14.1,0.45,17.3,14.7,14.8,14.6,13.2,14.7,15.5,14.9,14.7,14.6,14.7,14.7,14.5,14.5,22.8,18.6,19.4,14.8,-,-,,17.3,17.2,3.33,24.9,0,0,28.19,-,,,,,-,0.43,0.03,20.1,,,0.23,0.21,0.0018,1.85E+01,7.90E-01,3.00E-04,-,
2017/3/19 17:00,-1.24,-1.77,-0.008,14.8,14.4,14.4,14.3,14.5,14.6,14.5,14.5,14.2,0.49,17.3,14.7,14.8,14.6,13.2,14.7,15.5,15.1,14.7,14.6,14.7,14.7,14.5,14.6,22.8,18.6,19.4,14.8,-,-,,17.3,17.2,3.32,24.9,0,0,28.19,-,,,,,-,0.43,0.031,20.2,,,0.23,0.21,0.0019,1.81E+01,7.24E-01,3.00E-04,-,
2017/3/19 23:00,-1.24,-1.79,-0.008,14.8,14.4,14.4,14.3,14.5,14.6,14.5,14.5,14.2,0.47,17.2,14.7,14.8,14.6,13.2,14.7,15.5,15,14.7,14.6,14.7,14.7,14.5,14.5,22.7,18.6,19.4,14.8,-,-,,17.3,17.2,3.22,25,0,0,28.19,-,,,,,-,0.43,0.031,20.2,,,0.23,0.22,0.0019,1.85E+01,8.10E-01,3.00E-04,-,
2017/3/20 5:00,-1.24,-1.79,-0.008,14.7,14.4,14.4,14.2,14.5,14.6,14.5,14.5,14.1,0.51,17.2,14.6,14.7,14.6,13.2,14.6,15.5,14.9,14.7,14.6,14.7,14.6,14.5,14.5,22.7,18.5,19.4,14.8,-,-,,17.3,17.2,3.12,25,0,0,28.19,-,,,,,-,0.43,0.03,20.2,,,0.22,0.21,0.0018,1.83E+01,7.05E-01,3.00E-04,-,
2017/3/20 11:00,-1.24,-1.8,-0.008,14.8,14.4,14.4,14.3,14.5,14.6,14.5,14.5,14.1,0.46,17.2,14.7,14.8,14.6,13.2,14.6,15.5,14.9,14.7,14.5,14.7,14.6,14.5,14.5,22.7,18.5,19.4,14.8,-,-,,17.3,17.2,3.12,25.1,0,0,28.19,-,,,,,-,0.43,0.03,20.2,,,0.22,0.21,0.0017,1.83E+01,7.75E-01,2.90E-04,-,
2017/3/20 17:00,-1.24,-1.79,-0.008,14.8,14.5,14.4,14.3,14.5,14.6,14.5,14.5,14.1,0.54,17.3,14.7,14.8,14.6,13.2,14.7,15.5,15.1,14.7,14.6,14.7,14.7,14.5,14.5,22.7,18.6,19.4,14.8,-,-,,17.3,17.2,3.11,25.2,0,0,28.19,-,,,,,-,0.43,0.03,20.2,,,0.22,0.21,0.0019,1.84E+01,7.89E-01,3.00E-04,-,
2017/3/20 23:00,-1.24,-1.78,-0.008,14.8,14.4,14.4,14.3,14.5,14.6,14.5,14.5,14.2,0.63,17.3,14.7,14.8,14.6,13.2,14.7,15.6,15,14.7,14.6,14.7,14.7,14.5,14.6,22.8,18.6,19.4,14.8,-,-,,17.3,17.2,3.01,25.2,0,0,28.19,-,,,,,-,0.43,0.03,20.5,,,0.22,0.21,0.0018,1.88E+01,6.99E-01,3.00E-04,-,
2017/3/21 5:00,-1.23,-1.75,-0.008,14.8,14.4,14.4,14.3,14.5,14.6,14.5,14.4,14.1,0.74,17.3,14.7,14.8,14.6,13.2,14.7,15.5,15,14.7,14.6,14.7,14.7,14.5,14.5,22.8,18.6,19.4,14.8,-,-,,17.3,17.2,2.9,25.3,0,0,28.19,-,,,,,-,0.43,0.03,20.7,,,0.22,0.21,0.0019,1.81E+01,7.43E-01,3.00E-04,-,
2017/3/21 11:00,-1.23,-1.71,-0.008,14.8,14.5,14.4,14.3,14.5,14.6,14.5,14.5,14.1,0.78,17.3,14.7,14.8,14.6,13.2,14.7,15.5,15,14.7,14.6,14.7,14.7,14.5,14.6,22.8,18.6,19.4,14.8,-,-,,17.3,17.2,2.91,25.4,0,0,28.19,-,,,,,-,0.43,0.031,20.7,,,0.22,0.22,0.0019,1.85E+01,6.85E-01,3.00E-04,-,
2017/3/21 17:00,-1.22,-1.66,-0.008,14.8,14.5,14.4,14.3,14.5,14.6,14.5,14.5,14.2,0.76,17.3,14.7,14.8,14.7,13.2,14.7,15.5,15,14.7,14.6,14.8,14.7,14.5,14.6,22.8,18.6,19.4,14.8,-,-,,17.3,17.2,2.9,25.4,0,0,28.19,-,,,,,-,0.43,0.031,20.6,,,0.22,0.21,0.0018,1.81E+01,7.17E-01,3.00E-04,-,
2017/3/21 23:00,-1.22,-1.65,-0.008,14.8,14.5,14.5,14.4,14.6,14.7,14.6,14.6,14.2,0.7,17.3,14.7,14.8,14.7,13.2,14.7,15.5,15,14.7,14.6,14.8,14.7,14.6,14.6,22.8,18.6,19.5,14.9,-,-,,17.3,17.2,2.91,25.4,0,0,28.19,-,,,,,-,0.43,0.031,20.4,,,0.22,0.22,0.0018,1.83E+01,6.36E-01,3.00E-04,-,
2017/3/22 5:00,-1.22,-1.66,-0.008,14.8,14.5,14.5,14.3,14.5,14.7,14.6,14.6,14.2,0.32,17.3,14.7,14.8,14.7,13.2,14.7,15.5,15,14.7,14.6,14.8,14.7,14.6,14.6,22.8,18.6,19.4,14.8,-,-,,17.3,17.2,2.92,25.4,0,0,28.19,-,,,,,-,0.43,0.031,19.7,,,0.22,0.22,0.0018,1.81E+01,8.53E-01,2.90E-04,-,
2017/3/22 11:00,-1.23,-1.69,-0.008,14.7,14.5,14.4,14.3,14.5,14.6,14.5,14.5,14.2,0.39,17.3,14.8,14.8,14.7,13.2,14.7,15.6,15,14.7,14.6,14.8,14.7,14.6,14.6,22.7,18.6,19.4,14.8,-,-,,17.2,17.2,2.8,25.4,0,0,27.93,-,,,,,-,0.42,0.03,19.8,,,0.22,0.22,0.0018,1.79E+01,6.85E-01,3.00E-04,-,
2017/3/22 17:00,-1.23,-1.72,-0.008,14.8,14.5,14.4,14.3,14.5,14.6,14.5,14.6,14.1,0.35,17.3,14.7,14.8,14.6,13.2,14.7,15.5,15,14.7,14.6,14.7,14.7,14.5,14.6,22.8,18.5,19.4,14.8,-,-,,17.2,17.2,2.8,25.4,0,0,28.19,-,,,,,-,0.43,0.031,19.8,,,0.22,0.21,0.0018,1.78E+01,8.53E-01,3.00E-04,-,
2017/3/22 23:00,-1.24,-1.76,-0.008,14.8,14.5,14.5,14.3,14.6,14.6,14.5,14.5,14.2,0.41,17.3,14.7,14.8,14.6,13.2,14.7,15.5,15,14.7,14.6,14.8,14.7,14.6,14.6,22.8,18.6,19.4,14.8,-,-,,17.3,17.2,2.7,25.4,0,0,28.19,-,,,,,-,0.43,0.031,20,,,0.22,0.21,0.002,1.80E+01,7.82E-01,3.00E-04,-,
2017/3/23 5:00,-1.24,-1.77,-0.008,14.8,14.4,14.4,14.3,14.5,14.6,14.5,14.5,14.2,0.53,17.3,14.7,14.8,14.6,13.2,14.7,15.5,15,14.7,14.6,14.7,14.7,14.5,14.6,22.7,18.6,19.4,14.8,-,-,,17.2,17.2,2.49,25.4,0,0,28.19,-,,,,,-,0.43,0.031,20.3,,,0.22,0.21,0.0019,1.78E+01,7.66E-01,3.00E-04,-,
2017/3/23 11:00,-1.24,-1.77,-0.008,14.7,14.4,14.4,14.2,14.5,14.6,14.5,14.5,14.1,0.57,17.3,14.7,14.8,14.7,13.2,14.7,15.6,15,14.7,14.6,14.7,14.7,14.5,14.5,22.7,18.6,19.4,14.8,-,-,,17.3,17.2,2.49,25.4,0,0,28.19,-,,,,,-,0.43,0.031,20.3,,,0.22,0.22,0.0019,1.81E+01,8.15E-01,3.00E-04,-,
2017/3/23 17:00,-1.23,-1.75,-0.008,14.8,14.5,14.4,14.3,14.5,14.6,14.5,14.5,14.2,0.53,17.3,14.7,14.8,14.6,13.2,14.6,15.5,15,14.7,14.6,14.7,14.7,14.5,14.5,22.7,18.6,19.4,14.8,-,-,,17.2,17.2,2.39,25.5,0,0,28.19,-,,,,,-,0.43,0.031,20.2,,,0.22,0.21,0.0018,1.76E+01,7.64E-01,3.00E-04,-,
2017/3/23 23:00,-1.24,-1.77,-0.008,14.8,14.5,14.5,14.3,14.6,14.7,14.6,14.6,14.2,0.5,17.3,14.7,14.8,14.6,13.2,14.7,15.5,15,14.7,14.6,14.8,14.7,14.5,14.6,22.7,18.6,19.4,14.8,-,-,,17.2,17.2,2.39,25.4,0,0,28.19,-,,,,,-,0.43,0.031,20.1,,,0.22,0.21,0.0019,1.81E+01,7.24E-01,3.10E-04,-,
2017/3/24 5:00,-1.24,-1.77,-0.008,14.8,14.5,14.4,14.3,14.6,14.7,14.6,14.5,14.2,0.57,17.3,14.7,14.8,14.6,13.2,14.7,15.5,15,14.7,14.6,14.8,14.7,14.5,14.6,22.7,18.6,19.4,14.8,-,-,,17.2,17.2,2.29,25.4,0,0,28.19,-,,,,,-,0.43,0.031,20.3,,,0.22,0.21,0.0017,1.81E+01,8.00E-01,3.00E-04,-,
2017/3/24 11:00,-1.24,-1.77,-0.008,14.7,14.4,14.4,14.3,14.5,14.6,14.5,14.6,14.1,0.57,17.3,14.7,14.8,14.6,13.2,14.7,15.5,14.9,14.7,14.5,14.7,14.7,14.5,14.5,22.6,18.5,19.4,14.8,-,-,,17.2,17.2,2.19,25.3,0,0,28.19,-,,,,,-,0.43,0.03,20.3,,,0.22,0.21,0.0017,1.80E+01,9.76E-01,3.00E-04,-,
2017/3/24 17:00,-1.23,-1.75,-0.008,14.8,14.4,14.4,14.3,14.5,14.6,14.5,14.6,14.1,0.41,17.2,14.6,14.7,14.6,13.1,14.6,15.4,14.9,14.7,14.5,14.7,14.6,14.5,14.5,22.6,18.5,19.4,14.8,-,-,,17.2,17.2,2.08,25.2,0,0,28.19,-,,,,,-,0.43,0.03,20,,,0.22,0.21,0.0019,1.80E+01,7.33E-01,3.00E-04,-,
2017/3/24 23:00,-1.24,-1.79,-0.008,14.8,14.4,14.4,14.2,14.5,14.6,14.5,14.5,14.1,0.43,17.3,14.7,14.8,14.6,13.2,14.7,15.5,14.9,14.7,14.6,14.7,14.6,14.5,14.5,22.7,18.5,19.4,14.8,-,-,,17.2,17.2,1.97,25.2,0,0,28.19,-,,,,,-,0.43,0.03,20.1,,,0.22,0.21,0.0019,1.79E+01,8.78E-01,3.00E-04,-,
2017/3/25 5:00,-1.24,-1.8,-0.008,14.7,14.3,14.3,14.2,14.4,14.5,14.4,14.4,14.1,0.45,17.2,14.6,14.7,14.5,13.1,14.6,15.5,14.9,14.6,14.5,14.6,14.6,14.4,14.5,22.6,18.5,19.3,14.7,-,-,,17.2,17.2,1.87,25.1,0,0,28.19,-,,,,,-,0.43,0.03,20.2,,,0.22,0.21,0.0019,1.82E+01,7.38E-01,3.00E-04,-,
2017/3/25 11:00,-1.24,-1.81,-0.008,14.7,14.3,14.3,14.2,14.4,14.5,14.4,14.5,14.1,0.48,17.2,14.6,14.7,14.5,13.1,14.6,15.5,14.9,14.6,14.5,14.6,14.6,14.4,14.5,22.6,18.4,19.3,14.7,-,-,,17.2,17.2,1.77,25,0,0,28.19,-,,,,,-,0.43,0.03,20.3,,,0.22,0.21,0.0017,1.79E+01,6.28E-01,3.00E-04,-,
2017/3/25 17:00,-1.24,-1.8,-0.008,14.7,14.4,14.4,14.3,14.5,14.6,14.5,14.5,14.2,0.45,17.2,14.7,14.7,14.6,13.1,14.6,15.5,14.9,14.7,14.6,14.7,14.6,14.5,14.5,22.8,18.5,19.4,14.8,-,-,,17.2,17.2,1.66,25.2,0,0,28.19,-,,,,,-,0.43,0.03,20.1,,,0.22,0.21,0.0016,1.79E+01,7.37E-01,3.00E-04,-,
2017/3/25 23:00,-1.24,-1.82,-0.008,14.8,14.4,14.4,14.3,14.5,14.6,14.5,14.5,14.2,0.47,17.3,14.7,14.8,14.6,13.2,14.7,15.5,15,14.7,14.6,14.7,14.7,14.5,14.5,22.8,18.6,19.5,14.8,-,-,,17.2,17.2,4.05,25.2,0.01,0,28.19,-,,,,,-,0.43,0.031,20.2,,,0.22,0.21,0.0019,1.78E+01,7.96E-01,3.00E-04,-,
