,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,note
2017/3/26 5:00,-1.24,-1.82,-0.008,14.7,14.4,14.4,14.2,14.5,14.6,14.5,14.5,14.2,0.55,17.3,14.7,14.7,14.6,13.1,14.6,15.5,14.9,14.6,14.5,14.7,14.6,14.5,14.5,22.8,18.5,19.5,14.8,-,-,,17.2,17.1,4.05,25.2,0.01,0,28.19,-,,,,,-,0.43,0.031,20.4,,,0.22,0.21,0.0019,1.83E+01,8.26E-01,3.00E-04,-,
2017/3/26 11:00,-1.24,-1.82,-0.008,14.7,14.4,14.3,14.2,14.5,14.6,14.5,14.5,14.2,0.56,17.3,14.7,14.8,14.6,13.1,14.6,15.5,14.9,14.6,14.5,14.7,14.6,14.5,14.5,22.8,18.5,19.5,14.8,-,-,,17.2,17.2,4.05,25.3,0.01,0,28.19,-,,,,,-,0.43,0.031,20.4,,,0.22,0.21,0.0018,1.80E+01,7.47E-01,3.00E-04,-,
2017/3/26 17:00,-1.23,-1.79,-0.008,14.8,14.5,14.4,14.3,14.5,14.6,14.5,14.5,14.2,0.6,17.3,14.7,14.8,14.6,13.2,14.7,15.5,14.9,14.7,14.6,14.7,14.6,14.5,14.5,23,18.6,19.5,14.8,-,-,,17.2,17.2,4.05,25.5,0.01,0,28.19,-,,,,,-,0.43,0.031,20.4,,,0.22,0.21,0.0017,1.85E+01,7.47E-01,2.90E-04,-,
2017/3/26 23:00,-1.23,-1.78,-0.008,14.8,14.5,14.5,14.4,14.6,14.7,14.6,14.6,14.3,0.65,17.4,14.7,14.8,14.7,13.2,14.7,15.6,15,14.7,14.6,14.8,14.7,14.5,14.6,23.1,18.7,19.6,14.8,-,-,,17.2,17.2,4.05,25.5,0.01,0,28.19,-,,,,,-,0.43,0.031,20.5,,,0.22,0.21,0.0019,1.81E+01,7.87E-01,3.00E-04,-,
2017/3/27 5:00,-1.23,-1.75,-0.008,14.8,14.5,14.5,14.4,14.6,14.7,14.6,14.6,14.3,0.72,17.4,14.8,14.8,14.7,13.2,14.7,15.6,15,14.7,14.6,14.8,14.7,14.5,14.6,23.1,18.7,19.6,14.9,-,-,,17.2,17.2,4.05,25.5,0.01,0,28.19,-,,,,,-,0.43,0.031,20.6,,,0.22,0.21,0.0017,1.83E+01,7.14E-01,3.00E-04,-,
2017/3/27 11:00,-1.23,-1.73,-0.008,14.8,14.4,14.4,14.3,14.5,14.6,14.5,14.5,14.3,0.68,17.4,14.7,14.8,14.7,13.2,14.7,15.6,15,14.8,14.7,14.8,14.7,14.6,14.6,23.2,18.8,19.7,14.8,-,-,,17.2,17.1,4.15,25.5,0.01,0,28.46,-,,,,,-,0.44,0.031,20.5,,,0.22,0.21,0.0019,1.82E+01,7.96E-01,2.90E-04,-,
2017/3/27 17:00,-1.23,-1.72,-0.008,14.7,14.4,14.3,14.2,14.4,14.5,14.4,14.6,14.2,0.48,17.3,14.6,14.7,14.5,13.1,14.6,15.5,14.9,14.6,14.5,14.6,14.6,14.4,14.4,23,18.6,19.5,14.7,-,-,,17.2,17.1,4.25,25.5,0.01,0,28.19,-,,,,,-,0.43,0.031,20.1,,,0.22,0.21,0.0019,1.81E+01,7.33E-01,2.90E-04,-,
2017/3/27 23:00,-1.23,-1.74,-0.008,14.6,14.3,14.3,14.1,14.4,14.5,14.4,14.4,14.1,0.42,17.3,14.6,14.7,14.5,13,14.5,15.4,14.8,14.5,14.4,14.6,14.5,14.3,14.4,23,18.5,19.5,14.7,-,-,,17.2,17.1,4.24,25.5,0.01,0,28.19,-,,,,,-,0.43,0.031,20,,,0.22,0.21,0.0017,1.79E+01,7.76E-01,3.00E-04,-,
2017/3/28 5:00,-1.23,-1.77,-0.008,14.6,14.3,14.2,14.1,14.3,14.4,14.4,14.4,14.1,0.38,17.3,14.5,14.6,14.4,13,14.5,15.4,14.8,14.5,14.4,14.5,14.5,14.3,14.3,23.1,18.6,19.5,14.6,-,-,,17.2,17.1,4.25,25.5,0.01,0,28.19,-,,,,,-,0.43,0.031,20,,,0.22,0.21,0.002,1.84E+01,6.35E-01,3.00E-04,-,
2017/3/28 11:00,-1.23,-1.79,-0.008,14.6,14.3,14.2,14.1,14.3,14.4,14.3,14.4,14.1,0.41,17.3,14.5,14.6,14.5,13,14.5,15.4,14.8,14.5,14.4,14.5,14.5,14.3,14.3,23.2,18.6,19.6,14.6,-,-,,17.2,17.1,4.25,25.6,0.01,0,28.19,-,,,,,-,0.43,0.031,20.1,,,0.22,0.21,0.0018,1.84E+01,7.68E-01,2.90E-04,-,
2017/3/28 17:00,-1.23,-1.79,-0.008,14.7,14.3,14.3,14.2,14.4,14.5,14.4,14.5,14.2,0.46,17.3,14.5,14.6,14.5,13,14.5,15.4,14.8,14.5,14.4,14.6,14.5,14.4,14.4,23.3,18.7,19.6,14.7,-,-,,17.2,17.1,4.25,25.7,0.01,0,28.19,-,,,,,-,0.43,0.031,20.1,,,0.22,0.21,0.0018,1.84E+01,6.74E-01,3.00E-04,-,
2017/3/28 23:00,-1.23,-1.81,-0.008,14.7,14.4,14.3,14.2,14.4,14.5,14.4,14.4,14.2,0.47,17.4,14.6,14.7,14.5,13.1,14.6,15.4,14.8,14.6,14.5,14.6,14.5,14.4,14.4,23.4,18.7,19.7,14.7,-,-,,17.2,17.1,4.25,25.8,0.01,0,28.19,-,,,,,-,0.43,0.031,20.2,,,0.22,0.21,0.0019,1.79E+01,7.34E-01,3.00E-04,-,
2017/3/29 5:00,-1.23,-1.82,-0.008,14.7,14.4,14.3,14.2,14.4,14.5,14.4,14.5,14.2,0.46,17.4,14.6,14.7,14.5,13.1,14.6,15.5,14.8,14.6,14.5,14.7,14.6,14.4,14.4,23.5,18.8,19.7,14.7,-,-,,17.2,17.1,4.25,25.8,0.01,0,28.19,-,,,,,-,0.43,0.031,20.2,,,0.22,0.21,0.0019,1.81E+01,8.03E-01,2.90E-04,-,
2017/3/29 11:00,-1.23,-1.82,-0.008,14.7,14.4,14.3,14.2,14.4,14.5,14.4,14.4,14.2,0.44,17.4,14.6,14.7,14.5,13.1,14.6,15.5,14.9,14.6,14.5,14.6,14.6,14.4,14.4,23.5,18.8,19.7,14.7,-,-,,17.2,17.1,4.25,25.9,0.01,0,28.19,-,,,,,-,0.43,0.031,20.1,,,0.22,0.21,0.0016,1.77E+01,7.37E-01,3.00E-04,-,
2017/3/29 17:00,-1.23,-1.82,-0.008,14.7,14.4,14.4,14.2,14.4,14.6,14.5,14.4,14.2,0.48,17.5,14.6,14.7,14.5,13.1,14.6,15.5,14.9,14.6,14.5,14.7,14.6,14.4,14.5,23.7,18.8,19.8,14.7,-,-,,17.2,17.1,4.25,25.9,0.01,0,28.19,-,,,,,-,0.43,0.031,20.2,,,0.22,0.21,0.0019,1.80E+01,8.72E-01,3.00E-04,-,
2017/3/29 23:00,-1.24,-1.83,-0.008,14.8,14.4,14.4,14.2,14.5,14.6,14.5,14.5,14.3,0.54,17.5,14.6,14.8,14.6,13.1,14.6,15.5,14.9,14.6,14.5,14.7,14.6,14.5,14.5,23.7,18.9,19.9,14.8,-,-,,17.2,17.1,4.24,26.1,0.01,0,28.19,-,,,,,-,0.43,0.031,20.4,,,0.22,0.21,0.0018,1.81E+01,7.28E-01,2.90E-04,-,
2017/3/30 5:00,-1.23,-1.82,-0.008,14.7,14.4,14.4,14.2,14.5,14.5,14.5,14.5,14.3,0.57,17.5,14.6,14.8,14.6,13.1,14.6,15.5,14.9,14.6,14.5,14.7,14.6,14.4,14.5,23.8,18.9,19.9,14.8,-,-,,17.2,17.1,4.15,26,0.01,0,28.19,-,,,,,-,0.43,0.031,20.4,,,0.22,0.21,0.0019,1.79E+01,7.57E-01,3.00E-04,-,
2017/3/30 11:00,-1.23,-1.8,-0.008,14.8,14.4,14.4,14.3,14.5,14.6,14.5,14.6,14.3,0.64,17.6,14.7,14.8,14.6,13.2,14.6,15.5,14.9,14.7,14.5,14.7,14.6,14.5,14.5,23.9,18.9,19.9,14.8,-,-,,17.2,17.1,4.05,26.1,0.01,0,28.19,-,,,,,-,0.43,0.03,20.5,,,0.22,0.21,0.0017,1.76E+01,7.31E-01,2.90E-04,-,
2017/3/30 17:00,-1.22,-1.76,-0.008,14.8,14.5,14.5,14.4,14.6,14.6,14.5,14.6,14.3,0.65,17.5,14.7,14.8,14.6,13.2,14.6,15.5,14.9,14.7,14.6,14.7,14.6,14.5,14.5,24,19,19.9,14.8,-,-,,17.2,17.1,4.04,26.2,0.01,0,28.19,-,,,,,-,0.43,0.03,20.4,,,0.22,0.21,0.0018,1.84E+01,7.30E-01,3.00E-04,-,
2017/3/30 23:00,-1.22,-1.76,-0.008,14.8,14.5,14.5,14.4,14.6,14.7,14.6,14.6,14.4,0.47,17.6,14.7,14.8,14.6,13.2,14.7,15.5,14.9,14.7,14.6,14.7,14.6,14.5,14.5,24,19,20,14.8,-,-,,17.1,17.1,3.94,26.3,0.01,0,28.19,-,,,,,-,0.43,0.03,20.1,,,0.22,0.21,0.0018,1.80E+01,7.64E-01,3.00E-04,-,
2017/3/31 5:00,-1.22,-1.76,-0.008,14.9,14.5,14.5,14.4,14.6,14.7,14.6,14.6,14.4,0.46,17.7,14.7,14.9,14.7,13.3,14.7,15.6,14.9,14.7,14.6,14.8,14.7,14.5,14.6,24.1,19,20,14.9,-,-,,17.2,17.1,3.84,26.4,0.01,0,28.19,-,,,,,-,0.43,0.031,20.1,,,0.22,0.21,0.0019,1.86E+01,6.27E-01,3.00E-04,-,
2017/3/31 11:00,-1.23,-1.78,-0.008,14.8,14.6,14.6,14.4,14.6,14.7,14.6,14.6,14.4,0.53,17.7,14.8,14.9,14.7,13.3,14.7,15.6,15,14.8,14.6,14.8,14.7,14.6,14.6,24.2,19.1,20.1,14.9,-,-,,17.1,17.1,3.84,26.4,0.01,0,28.19,-,,,,,-,0.43,0.031,20.2,,,0.22,0.21,0.0019,1.80E+01,7.41E-01,3.00E-04,-,
2017/3/31 17:00,-1.22,-1.77,-0.008,14.9,14.6,14.6,14.4,14.6,14.7,14.6,14.7,14.4,0.44,17.7,14.7,14.9,14.7,13.3,14.7,15.6,14.9,14.8,14.6,14.8,14.7,14.6,14.6,24.3,19.1,20.1,14.9,-,-,,17.2,17.1,3.83,26.3,0.01,0,28.19,-,,,,,-,0.43,0.031,20.1,,,0.22,0.21,0.0018,1.80E+01,7.54E-01,3.00E-04,-,
2017/3/31 23:00,-1.23,-1.78,-0.008,14.9,14.6,14.6,14.4,14.6,14.7,14.6,14.7,14.4,0.57,17.7,14.7,14.9,14.7,13.3,14.7,15.6,15,14.8,14.6,14.8,14.7,14.6,14.6,24.3,19.2,20.1,14.9,-,-,,17.1,17.1,3.63,26.3,0.01,0,28.19,-,,,,,-,0.43,0.03,20.3,,,0.22,0.21,0.0018,1.83E+01,6.82E-01,2.90E-04,-,
2017/4/1 5:00,-1.23,-1.77,-0.008,14.8,14.5,14.5,14.3,14.6,14.6,14.6,14.6,14.3,0.6,17.6,14.7,14.8,14.6,13.2,14.7,15.6,14.9,14.7,14.6,14.8,14.7,14.5,14.5,24.2,19.1,20.1,14.8,-,-,,17.1,17.1,3.53,26.3,0,0,28.19,-,,,,,-,0.43,0.03,20.4,,,0.22,0.21,0.0017,1.82E+01,6.88E-01,2.90E-04,-,
2017/4/1 11:00,-1.22,-1.76,-0.008,14.8,14.4,14.4,14.3,14.5,14.6,14.5,14.6,14.3,0.58,17.6,14.7,14.8,14.6,13.2,14.6,15.5,14.9,14.7,14.5,14.7,14.6,14.5,14.5,24.2,19.1,20,14.8,-,-,,17.1,17.1,3.53,26.3,0.01,0,28.19,-,,,,,-,0.43,0.03,20.4,,,0.22,0.21,0.0019,1.83E+01,7.24E-01,3.00E-04,-,
2017/4/1 17:00,-1.22,-1.74,-0.008,14.8,14.5,14.5,14.4,14.5,14.6,14.6,14.6,14.3,0.57,17.6,14.7,14.8,14.6,13.2,14.6,15.5,14.9,14.7,14.5,14.7,14.6,14.5,14.5,24.3,19.1,20.1,14.8,-,-,,17.1,17.1,3.53,26.2,0.01,0,28.19,-,,,,,-,0.43,0.031,20.3,,,0.22,0.21,0.002,1.86E+01,6.97E-01,2.90E-04,-,
2017/4/1 23:00,-1.22,-1.74,-0.008,14.8,14.5,14.5,14.4,14.6,14.6,14.6,14.5,14.3,0.51,17.7,14.7,14.8,14.6,13.2,14.7,15.6,14.9,14.7,14.6,14.7,14.6,14.5,14.5,24.4,19.1,20.1,14.8,-,-,,17.1,17.1,3.53,26.2,0.01,0,28.19,-,,,,,-,0.43,0.031,20.3,,,0.22,0.21,0.0018,1.82E+01,6.76E-01,3.00E-04,-,
2017/4/2 5:00,-1.22,-1.75,-0.008,14.8,14.5,14.5,14.3,14.5,14.6,14.6,14.5,14.3,0.55,17.7,14.7,14.8,14.6,13.2,14.7,15.5,14.9,14.7,14.5,14.7,14.6,14.5,14.5,24.3,19.1,20.1,14.8,-,-,,17.1,17.1,3.53,26.2,0.01,0,28.19,-,,,,,-,0.43,0.031,20.4,,,0.22,0.21,0.0017,1.78E+01,6.85E-01,3.00E-04,-,
2017/4/2 11:00,-1.22,-1.75,-0.008,14.8,14.4,14.5,14.3,14.5,14.6,14.5,14.6,14.3,0.52,17.6,14.6,14.8,14.6,13.2,14.6,15.5,14.9,14.7,14.5,14.7,14.6,14.5,14.5,24.3,19.1,20,14.8,-,-,,17.1,17.1,3.43,26.1,0.01,0,27.93,-,,,,,-,0.42,0.03,20.3,,,0.22,0.21,0.0017,1.85E+01,8.14E-01,2.90E-04,-,
2017/4/2 17:00,-1.22,-1.73,-0.008,14.8,14.5,14.5,14.3,14.5,14.6,14.6,14.5,14.3,0.48,17.6,14.7,14.8,14.6,13.2,14.6,15.5,14.9,14.7,14.5,14.7,14.6,14.5,14.5,24.4,19.1,20.1,14.8,-,-,,17.1,17.1,3.43,26.1,0.01,0,27.93,-,,,,,-,0.42,0.03,20.2,,,0.22,0.21,0.0019,1.83E+01,6.90E-01,3.00E-04,-,
2017/4/2 23:00,-1.22,-1.75,-0.008,14.8,14.5,14.5,14.3,14.5,14.6,14.6,14.6,14.3,0.43,17.7,14.7,14.8,14.6,13.2,14.6,15.5,14.9,14.7,14.6,14.7,14.6,14.5,14.5,24.4,19.1,20.1,14.8,-,-,,17.1,17.1,3.42,26.2,0.01,0,28.19,-,,,,,-,0.43,0.031,20,,,0.22,0.21,0.0019,1.80E+01,8.41E-01,3.00E-04,-,
2017/4/3 5:00,-1.22,-1.77,-0.008,14.8,14.4,14.4,14.3,14.5,14.6,14.5,14.5,14.3,0.47,17.7,14.6,14.8,14.6,13.2,14.6,15.5,14.9,14.7,14.5,14.7,14.6,14.5,14.5,24.4,19.1,20.1,14.8,-,-,,17.1,17.1,3.32,26.1,0.01,0,28.19,-,,,,,-,0.43,0.031,20.2,,,0.22,0.21,0.0017,1.83E+01,7.77E-01,3.00E-04,-,
2017/4/3 11:00,-1.22,-1.78,-0.008,14.7,14.4,14.4,14.3,14.5,14.5,14.5,14.5,14.2,0.52,17.7,14.6,14.8,14.5,13.2,14.6,15.5,14.8,14.6,14.5,14.7,14.6,14.4,14.4,24.4,19.1,20,14.7,-,-,,17.1,17.1,3.32,26.1,0.01,0,28.19,-,,,,,-,0.43,0.03,20.2,,,0.22,0.21,0.0018,1.84E+01,7.45E-01,2.90E-04,-,
2017/4/3 17:00,-1.22,-1.76,-0.008,14.8,14.4,14.4,14.3,14.5,14.6,14.5,14.5,14.3,0.52,17.7,14.7,14.8,14.6,13.2,14.6,15.5,14.8,14.7,14.5,14.7,14.6,14.4,14.4,24.5,19.1,20.1,14.8,-,-,,17.1,17.1,3.22,26,0.01,0,28.19,-,,,,,-,0.43,0.031,20.1,,,0.22,0.21,0.0019,1.81E+01,6.41E-01,3.00E-04,-,
2017/4/3 23:00,-1.22,-1.78,-0.008,14.8,14.5,14.5,14.3,14.5,14.6,14.6,14.5,14.3,0.47,17.7,14.7,14.8,14.6,13.2,14.6,15.5,14.8,14.7,14.5,14.7,14.6,14.5,14.5,24.5,19.1,20.1,14.8,-,-,,17.1,17.1,3.11,26,0.01,0,28.19,-,,,,,-,0.43,0.031,20.1,,,0.22,0.21,0.0017,1.84E+01,6.68E-01,2.90E-04,-,
2017/4/4 5:00,-1.22,-1.8,-0.008,14.8,14.5,14.5,14.3,14.5,14.6,14.5,14.6,14.3,0.33,17.7,14.6,14.7,14.6,13.2,14.6,15.5,14.8,14.7,14.5,14.7,14.6,14.4,14.4,24.5,19.1,20.1,14.8,-,-,,17.1,17.1,3.01,26.1,0.01,0,28.19,-,,,,,-,0.43,0.031,19.8,,,0.22,0.21,0.0017,1.86E+01,6.68E-01,3.00E-04,-,
2017/4/4 11:00,-1.23,-1.83,-0.008,14.8,14.5,14.5,14.3,14.5,14.6,14.5,14.6,14.2,0.38,17.7,14.7,14.8,14.6,13.2,14.6,15.5,14.9,14.7,14.5,14.7,14.6,14.5,14.5,24.5,19.1,20.1,14.8,-,-,,17.1,17,2.92,26,0.01,0,28.19,-,,,,,-,0.43,0.029,20,,,0.22,0.21,0.0019,1.84E+01,7.61E-01,3.00E-04,-,
2017/4/4 17:00,-1.23,-1.84,-0.008,14.8,14.5,14.5,14.4,14.6,14.6,14.6,14.5,14.3,0.43,17.7,14.7,14.8,14.6,13.2,14.6,15.5,14.9,14.7,14.5,14.7,14.6,14.5,14.5,24.6,19.1,20.1,14.8,-,-,,17.1,17.1,2.91,26,0.01,0,28.19,-,,,,,-,0.43,0.031,20,,,0.22,0.21,0.0019,1.83E+01,7.12E-01,3.00E-04,-,
2017/4/4 23:00,-1.23,-1.85,-0.008,14.8,14.5,14.5,14.4,14.6,14.7,14.6,14.5,14.3,0.46,17.7,14.7,14.8,14.6,13.3,14.6,15.6,14.9,14.7,14.6,14.8,14.7,14.5,14.5,24.6,19.2,20.1,14.8,-,-,,17.1,17,2.81,26.1,0.01,0,28.19,-,,,,,-,0.43,0.031,20.2,,,0.22,0.21,0.0017,1.80E+01,7.83E-01,3.00E-04,-,
2017/4/5 5:00,-1.23,-1.85,-0.008,14.9,14.5,14.5,14.4,14.6,14.7,14.6,14.6,14.3,0.48,17.7,14.7,14.8,14.6,13.3,14.7,15.6,14.9,14.8,14.6,14.8,14.7,14.5,14.5,24.6,19.2,20.1,14.8,-,-,,17.1,17,2.8,26.1,0.01,0,28.19,-,,,,,-,0.43,0.03,20.2,,,0.22,0.21,0.0017,1.79E+01,7.85E-01,3.00E-04,-,
2017/4/5 11:00,-1.23,-1.85,-0.008,14.9,14.5,14.6,14.4,14.6,14.7,14.6,14.6,14.3,0.51,17.8,14.8,14.9,14.7,13.3,14.7,15.6,14.9,14.8,14.6,14.8,14.7,14.6,14.5,24.6,19.2,20.1,14.9,-,-,,17.1,17,2.69,26.2,0.01,0,27.93,-,,,,,-,0.42,0.03,20.2,,,0.22,0.21,0.0019,1.79E+01,7.64E-01,3.00E-04,-,
2017/4/5 17:00,-1.22,-1.83,-0.008,14.9,14.6,14.6,14.5,14.7,14.7,14.7,14.7,14.3,0.55,17.7,14.8,14.9,14.7,13.3,14.7,15.6,14.9,14.8,14.6,14.8,14.7,14.6,14.6,24.5,19.2,20.1,14.9,-,-,,17.1,17,2.48,26.2,0.01,0,28.19,-,,,,,-,0.43,0.03,20.2,,,0.22,0.21,0.0017,1.85E+01,7.96E-01,3.00E-04,-,
2017/4/5 23:00,-1.22,-1.83,-0.008,14.9,14.6,14.6,14.4,14.6,14.7,14.7,14.7,14.3,0.52,17.7,14.7,14.9,14.7,13.3,14.7,15.6,15,14.8,14.6,14.8,14.7,14.6,14.6,24.5,19.2,20.1,14.9,-,-,,17.1,17,2.49,26.3,0.01,0,28.19,-,,,,,-,0.43,0.03,20.2,,,0.22,0.21,0.0018,1.76E+01,7.09E-01,3.00E-04,-,
2017/4/6 5:00,-1.22,-1.82,-0.008,14.9,14.6,14.6,14.5,14.7,14.7,14.7,14.7,14.4,0.54,17.8,14.8,14.9,14.7,13.4,14.7,15.6,15,14.9,14.7,14.9,14.7,14.6,14.6,24.5,19.2,20.1,14.9,-,-,,17.1,17,2.49,26.3,0.01,0,28.19,-,,,,,-,0.43,0.03,20.2,,,0.22,0.21,0.0018,1.85E+01,7.02E-01,3.00E-04,-,
2017/4/6 11:00,-1.22,-1.81,-0.008,14.9,14.6,14.6,14.5,14.7,14.8,14.7,14.8,14.4,0.63,17.8,14.8,14.9,14.7,13.4,14.8,15.7,15,14.9,14.7,14.9,14.8,14.6,14.6,24.5,19.2,20.1,14.9,-,-,,17.1,17,2.28,26.3,0.01,0,28.19,-,,,,,-,0.43,0.03,20.4,,,0.22,0.21,0.0019,1.80E+01,7.48E-01,3.00E-04,-,
2017/4/6 17:00,-1.21,-1.78,-0.008,15,14.7,14.7,14.5,14.7,14.8,14.8,14.8,14.4,0.59,17.8,14.8,14.9,14.8,13.4,14.8,15.7,15,14.9,14.7,14.9,14.8,14.7,14.6,24.5,19.2,20.1,15,-,-,,17.1,17,2.18,26.2,0.01,0,28.19,-,,,,,-,0.43,0.03,20.2,,,0.22,0.21,0.0019,1.80E+01,7.00E-01,3.00E-04,-,
2017/4/6 23:00,-1.21,-1.76,-0.008,15,14.7,14.7,14.6,14.8,14.8,14.8,14.8,14.4,0.66,17.8,14.9,15,14.8,13.5,14.8,15.7,15,14.9,14.7,14.9,14.8,14.7,14.7,24.5,19.2,20.1,15,-,-,,17.1,17,2.19,26.3,0.01,0,28.19,-,,,,,-,0.43,0.03,20.4,,,0.22,0.21,0.0017,1.83E+01,6.42E-01,3.00E-04,-,
2017/4/7 5:00,-1.21,-1.73,-0.008,15,14.7,14.7,14.6,14.8,14.9,14.8,14.8,14.5,0.67,17.8,14.9,15,14.8,13.5,14.8,15.7,15.1,14.9,14.8,15,14.8,14.7,14.7,24.5,19.3,20.1,15,-,-,,17.1,17,2.08,26.5,0.01,0,28.19,-,,,,,-,0.43,0.03,20.3,,,0.22,0.21,0.0018,1.85E+01,7.46E-01,3.10E-04,-,
2017/4/7 11:00,-1.21,-1.73,-0.008,15.1,14.8,14.8,14.6,14.9,14.9,14.8,14.9,14.5,0.54,17.9,14.9,15,14.9,13.5,14.9,15.8,15.1,15,14.8,15,14.9,14.8,14.8,24.5,19.3,20.2,15.1,-,-,,17.1,17,2.08,26.4,0.01,0,28.19,-,,,,,-,0.43,0.03,20.1,,,0.22,0.21,0.0016,1.81E+01,7.70E-01,3.00E-04,-,
2017/4/7 17:00,-1.21,-1.71,-0.008,15.1,14.8,14.8,14.7,14.9,14.9,14.9,14.9,14.5,0.39,17.9,15,15.1,14.9,13.6,14.9,15.8,15.1,15,14.8,15,14.9,14.8,14.8,24.5,19.3,20.2,15.1,-,-,,17.1,17,2.07,26.5,0.01,0,28.19,-,,,,,-,0.43,0.03,19.7,,,0.22,0.21,0.0018,1.84E+01,6.88E-01,3.00E-04,-,
2017/4/7 23:00,-1.21,-1.74,-0.008,15.1,14.8,14.8,14.7,14.9,15,14.9,14.9,14.5,0.45,17.9,15,15.1,14.9,13.6,14.9,15.8,15.2,15.1,14.9,15.1,15,14.9,14.8,24.5,19.3,20.2,15.2,-,-,,17.1,17,1.98,26.6,0.01,0,28.19,-,,,,,-,0.43,0.03,19.9,,,0.22,0.21,0.0017,1.82E+01,7.81E-01,3.10E-04,-,
2017/4/8 5:00,-1.21,-1.75,-0.008,15.2,14.9,14.9,14.8,14.9,15,14.9,15,14.6,0.51,18,15,15.1,15,13.6,15,15.9,15.2,15.1,14.9,15.1,15,14.9,14.9,24.6,19.4,20.2,15.2,-,-,,17.1,17,1.98,26.7,0,0,28.19,-,,,,,-,0.43,0.03,20,,,0.22,0.21,0.0018,1.80E+01,7.49E-01,3.00E-04,-,
2017/4/8 11:00,-1.21,-1.74,-0.008,15.2,14.9,14.9,14.8,15,15,15,15,14.6,0.69,18,15.1,15.2,15,13.7,15,15.9,15.3,15.1,15,15.1,15,14.9,14.9,24.6,19.4,20.2,15.2,-,-,,17.1,17,1.87,26.8,0,0,28.19,-,,,,,-,0.43,0.03,20.4,,,0.22,0.21,0.0019,1.78E+01,6.92E-01,3.10E-04,-,
2017/4/8 17:00,-1.21,-1.69,-0.008,15.2,14.9,14.9,14.8,15,15.1,15,15,14.6,0.72,18,15.1,15.2,15,13.7,15,15.9,15.3,15.1,15,15.2,15,14.9,14.9,24.6,19.4,20.3,15.3,-,-,,17.1,17,4.15,26.9,0,0,28.19,-,,,,,-,0.43,0.03,20.4,,,0.22,0.21,0.0017,1.81E+01,7.09E-01,3.00E-04,-,
2017/4/8 23:00,-1.21,-1.67,-0.008,15.3,15,15,14.8,15,15.1,15,15,14.6,0.69,18.1,15.1,15.3,15.1,13.7,15.1,16,15.4,15.2,15,15.2,15.1,15,15,24.6,19.4,20.3,15.3,-,-,,17.1,17,4.15,27,0,0,28.19,-,,,,,-,0.43,0.03,20.4,,,0.22,0.21,0.0016,1.80E+01,6.62E-01,3.00E-04,-,
2017/4/9 5:00,-1.21,-1.65,-0.008,15.3,15,15,14.9,15,15.1,15.1,15.1,14.7,0.61,18.1,15.2,15.3,15.1,13.8,15.1,16,15.4,15.2,15,15.2,15.1,15,15,24.6,19.4,20.3,15.4,-,-,,17.1,17,4.05,27.2,0,0,28.19,-,,,,,-,0.43,0.03,20.1,,,0.22,0.21,0.0018,1.83E+01,6.78E-01,3.00E-04,-,
2017/4/9 11:00,-1.21,-1.65,-0.008,15.4,15,15,14.9,15.1,15.1,15.1,15.1,14.7,0.57,18.1,15.2,15.4,15.1,13.8,15.2,16.1,15.4,15.3,15.1,15.3,15.2,15.1,15,24.6,19.5,20.3,15.4,-,-,,17.1,17,4.05,27.3,0,0,28.19,-,,,,,-,0.43,0.03,20.1,,,0.22,0.21,0.0018,1.84E+01,6.87E-01,3.10E-04,-,
2017/4/9 17:00,-1.21,-1.65,-0.008,15.4,15.1,15.1,14.9,15.1,15.2,15.1,15.1,14.7,0.47,18.1,15.3,15.4,15.2,13.9,15.2,16.1,15.4,15.3,15.1,15.3,15.2,15.1,15.1,24.6,19.5,20.3,15.4,-,-,,17.1,17,4.05,27.5,0,0,28.19,-,,,,,-,0.43,0.03,19.9,,,0.22,0.21,0.0019,1.80E+01,7.41E-01,3.00E-04,-,
2017/4/9 23:00,-1.21,-1.7,-0.008,15.4,15.1,15.1,14.9,15.1,15.2,15.2,15.2,14.8,0.28,18.1,15.3,15.4,15.2,13.9,15.2,16.1,15.5,15.4,15.1,15.4,15.2,15.1,15.1,24.5,19.5,20.3,15.4,-,-,,17.1,17,4.07,27.5,0,0,28.19,-,,,,,-,0.43,0.03,19.6,,,0.22,0.21,0.0019,1.77E+01,6.44E-01,3.00E-04,-,
2017/4/10 5:00,-1.22,-1.74,-0.008,15.4,15.1,15,14.9,15.1,15.2,15.1,15,14.7,0.33,18.2,15.3,15.4,15.2,13.9,15.2,16.1,15.5,15.3,15.1,15.4,15.2,15.1,15.1,24.5,19.5,20.3,15.4,-,-,,17.1,17,3.96,27.5,0,0,28.19,-,,,,,-,0.43,0.031,19.8,,,0.22,0.21,0.0017,1.79E+01,8.05E-01,3.00E-04,-,
2017/4/10 11:00,-1.22,-1.77,-0.008,15.4,15.1,15.1,15,15.1,15.2,15.1,15.2,14.8,0.44,18.2,15.3,15.4,15.2,13.9,15.3,16.1,15.5,15.3,15.1,15.4,15.2,15.1,15.1,24.5,19.5,20.3,15.5,-,-,,17.1,17,3.85,27.6,0,0,27.93,-,,,,,-,0.42,0.03,20,,,0.22,0.21,0.0018,1.79E+01,1.05E+00,3.00E-04,-,
2017/4/10 17:00,-1.22,-1.76,-0.008,15.4,15.1,15.1,15,15.2,15.2,15.2,15.1,14.8,0.46,18.2,15.3,15.4,15.2,13.9,15.2,16.1,15.5,15.4,15.2,15.4,15.2,15.1,15.1,24.5,19.5,20.3,15.4,-,-,,17.1,17,3.86,27.6,0,0,28.19,-,,,,,-,0.43,0.031,20.1,,,0.22,0.21,0.0019,1.81E+01,7.33E-01,3.00E-04,-,
2017/4/10 23:00,-1.22,-1.77,-0.008,15.4,15.1,15.1,15,15.2,15.3,15.2,15.1,14.8,0.48,18.2,15.4,15.4,15.3,13.9,15.3,16.1,15.5,15.4,15.2,15.4,15.3,15.2,15.2,24.5,19.5,20.4,15.5,-,-,,17.1,17,3.86,27.7,0,0,28.19,-,,,,,-,0.43,0.031,20.2,,,0.22,0.21,0.0019,1.84E+01,6.72E-01,3.00E-04,-,
2017/4/11 5:00,-1.22,-1.76,-0.008,15.4,15.1,15.1,15,15.2,15.2,15.2,15.1,14.8,0.65,18.2,15.4,15.4,15.3,14,15.3,16.2,15.6,15.4,15.2,15.4,15.3,15.2,15.2,24.4,19.5,20.3,15.5,-,-,,17.1,17,3.75,27.7,0,0,28.19,-,,,,,-,0.43,0.031,20.5,,,0.22,0.21,0.0018,1.79E+01,6.19E-01,3.00E-04,-,
2017/4/11 11:00,-1.21,-1.72,-0.008,15.5,15.2,15.2,15,15.2,15.3,15.2,15.1,14.8,0.84,18.2,15.4,15.5,15.3,14,15.3,16.2,15.6,15.4,15.2,15.4,15.3,15.2,15.2,24.5,19.5,20.4,15.5,-,-,,17.1,17,3.75,27.8,0,0,28.19,-,,,,,-,0.43,0.031,20.7,,,0.22,0.21,0.0018,1.81E+01,1.07E+00,3.00E-04,-,
2017/4/11 17:00,-1.2,-1.64,-0.008,15.5,15.2,15.2,15.1,15.3,15.4,15.3,15.3,14.9,1,18.2,15.4,15.5,15.4,14,15.4,16.2,15.6,15.4,15.3,15.5,15.3,15.2,15.2,24.5,19.6,20.4,15.6,-,-,,17.1,17,3.75,27.8,0,0,28.19,-,,,,,-,0.43,0.031,21,,,0.22,0.21,0.0019,1.87E+01,6.87E-01,3.00E-04,-,
2017/4/11 23:00,-1.2,-1.59,-0.008,15.5,15.2,15.2,15.1,15.3,15.4,15.3,15.4,14.9,1.01,18.2,15.4,15.5,15.4,14,15.4,16.2,15.6,15.5,15.3,15.5,15.4,15.3,15.2,24.4,19.6,20.4,15.6,-,-,,17.1,17,3.85,27.9,0,0,28.19,-,,,,,-,0.43,0.031,20.9,,,0.22,0.21,0.0019,1.83E+01,7.17E-01,3.00E-04,-,
2017/4/12 5:00,-1.2,-1.57,-0.008,15.5,15.2,15.2,15.1,15.3,15.4,15.3,15.3,14.9,0.55,18.2,15.4,15.5,15.4,14,15.4,16.2,15.6,15.5,15.3,15.5,15.4,15.3,15.3,24.4,19.6,20.4,15.6,-,-,,17.1,17.1,3.96,28,0,0,28.19,-,,,,,-,0.43,0.031,19.9,,,0.22,0.21,0.0017,1.83E+01,6.56E-01,3.00E-04,-,
2017/4/12 11:00,-1.2,-1.61,-0.008,15.5,15.2,15.2,15.1,15.3,15.4,15.4,15.4,14.9,0.36,18.2,15.4,15.5,15.4,14,15.4,16.3,15.6,15.5,15.3,15.5,15.4,15.3,15.3,24.4,19.6,20.4,15.6,-,-,,17.1,17,3.96,28.1,0,0,28.19,-,,,,,-,0.43,0.03,19.6,,,0.22,0.21,0.0018,1.81E+01,1.03E+00,3.00E-04,-,
2017/4/12 17:00,-1.2,-1.64,-0.008,15.6,15.2,15.2,15.1,15.3,15.4,15.3,15.4,14.9,0.31,18.3,15.4,15.5,15.4,14.1,15.4,16.3,15.7,15.5,15.3,15.5,15.4,15.3,15.3,24.4,19.6,20.4,15.6,-,-,,17.1,17.1,3.96,28.1,0,0,28.19,-,,,,,-,0.43,0.03,19.5,,,0.22,0.21,0.0017,1.79E+01,6.56E-01,3.00E-04,-,
2017/4/12 23:00,-1.21,-1.69,-0.008,15.6,15.3,15.3,15.1,15.3,15.4,15.4,15.3,14.9,0.36,18.3,15.5,15.6,15.4,14.1,15.4,16.3,15.7,15.5,15.4,15.5,15.4,15.3,15.3,24.4,19.6,20.4,15.6,-,-,,17.1,17.1,3.86,28.2,0,0,28.19,-,,,,,-,0.43,0.031,19.8,,,0.22,0.21,0.0017,1.81E+01,5.82E-01,3.00E-04,-,
2017/4/13 5:00,-1.22,-1.72,-0.008,15.6,15.2,15.2,15,15.3,15.4,15.3,15.2,14.9,0.47,18.3,15.5,15.6,15.4,14.1,15.4,16.3,15.7,15.5,15.4,15.5,15.4,15.3,15.3,24.3,19.6,20.4,15.6,-,-,,17.1,17.1,3.85,28.3,0,0,28.19,-,,,,,-,0.43,0.031,20.1,,,0.22,0.21,0.0017,1.81E+01,6.32E-01,3.00E-04,-,
2017/4/13 11:00,-1.21,-1.73,-0.008,15.5,15.2,15.2,15,15.2,15.4,15.3,15.3,14.9,0.5,18.2,15.4,15.5,15.4,14,15.4,16.3,15.7,15.5,15.3,15.5,15.4,15.3,15.3,24.3,19.5,20.4,15.6,-,-,,17.1,17,3.85,28.3,0,0,28.19,-,,,,,-,0.43,0.031,20.1,,,0.22,0.21,0.0018,1.81E+01,6.50E-01,3.00E-04,-,
2017/4/13 17:00,-1.21,-1.73,-0.008,15.5,15.2,15.2,15.1,15.3,15.4,15.3,15.3,14.9,0.44,18.2,15.4,15.5,15.4,14,15.4,16.3,15.7,15.5,15.3,15.5,15.4,15.2,15.3,24.3,19.6,20.4,15.6,-,-,,17.1,17,3.75,28.2,0,0,28.19,-,,,,,-,0.43,0.031,19.9,,,0.22,0.21,0.0019,1.83E+01,6.90E-01,3.00E-04,-,
2017/4/13 23:00,-1.22,-1.75,-0.008,15.6,15.3,15.2,15.1,15.3,15.4,15.4,15.2,14.9,0.45,18.3,15.5,15.6,15.4,14.1,15.5,16.3,15.7,15.5,15.4,15.5,15.4,15.3,15.4,24.4,19.6,20.4,15.7,-,-,,17.1,17,3.75,28.3,0,0,28.19,-,,,,,-,0.43,0.031,20,,,0.22,0.21,0.002,1.83E+01,7.40E-01,3.00E-04,-,
2017/4/14 5:00,-1.22,-1.76,-0.008,15.6,15.3,15.3,15.1,15.4,15.4,15.4,15.3,15,0.47,18.3,15.5,15.6,15.5,14.1,15.5,16.3,15.8,15.6,15.4,15.6,15.5,15.4,15.4,24.4,19.6,20.4,15.7,-,-,,17.1,17.1,3.65,28.3,0,0,28.19,-,,,,,-,0.43,0.031,20.1,,,0.22,0.21,0.0019,1.77E+01,6.40E-01,3.10E-04,-,
2017/4/14 11:00,-1.22,-1.76,-0.008,15.7,15.4,15.4,15.2,15.4,15.5,15.4,15.4,15,0.6,18.3,15.6,15.7,15.5,14.2,15.5,16.4,15.8,15.6,15.4,15.6,15.5,15.4,15.4,24.4,19.6,20.5,15.7,-,-,,17.1,17.1,3.54,28.3,0,0,28.19,-,,,,,-,0.43,0.031,20.2,,,0.22,0.21,0.0017,1.84E+01,7.70E-01,3.00E-04,-,
2017/4/14 17:00,-1.21,-1.73,-0.008,15.7,15.4,15.4,15.2,15.4,15.5,15.4,15.4,15,0.56,18.3,15.6,15.7,15.5,14.1,15.5,16.4,15.8,15.6,15.4,15.6,15.5,15.4,15.4,24.4,19.7,20.5,15.7,-,-,,17.1,17.1,3.44,28.3,0,0,28.19,-,,,,,-,0.43,0.031,20.2,,,0.22,0.21,0.0019,1.79E+01,6.58E-01,3.00E-04,-,
2017/4/14 23:00,-1.21,-1.74,-0.008,15.7,15.4,15.4,15.3,15.5,15.6,15.5,15.5,15.1,0.54,18.4,15.6,15.7,15.5,14.2,15.5,16.4,15.8,15.6,15.4,15.6,15.5,15.4,15.4,24.5,19.7,20.5,15.8,-,-,,17.1,17.1,3.44,28.4,0,0,28.19,-,,,,,-,0.43,0.031,20.1,,,0.22,0.21,0.0018,1.86E+01,6.99E-01,3.00E-04,-,
2017/4/15 5:00,-1.21,-1.72,-0.008,15.8,15.4,15.4,15.3,15.5,15.6,15.5,15.5,15.1,0.62,18.4,15.6,15.7,15.6,14.2,15.6,16.4,15.9,15.7,15.5,15.7,15.6,15.5,15.5,24.5,19.8,20.5,15.8,-,-,,17.1,17.1,3.45,28.5,0,0,28.19,-,,,,,-,0.43,0.031,20.2,,,0.22,0.21,0.0017,1.80E+01,7.13E-01,3.10E-04,-,
2017/4/15 11:00,-1.21,-1.7,-0.008,15.8,15.5,15.5,15.3,15.5,15.6,15.5,15.6,15.1,0.58,18.4,15.7,15.8,15.6,14.2,15.6,16.5,15.9,15.7,15.5,15.7,15.6,15.5,15.5,24.5,19.8,20.6,15.8,-,-,,17.1,17.1,3.45,28.5,0,0,28.19,-,,,,,-,0.43,0.031,20.1,,,0.22,0.21,0.0019,1.85E+01,6.89E-01,3.00E-04,-,
2017/4/15 17:00,-1.2,-1.7,-0.008,15.8,15.5,15.5,15.4,15.6,15.7,15.6,15.6,15.2,0.47,18.5,15.7,15.8,15.6,14.3,15.6,16.5,16,15.8,15.6,15.8,15.7,15.6,15.5,24.6,19.8,20.6,15.9,-,-,,17.1,17.1,3.34,28.5,0,0,27.93,-,,,,,-,0.42,0.03,19.9,,,0.22,0.21,0.0019,1.79E+01,6.70E-01,3.00E-04,-,
2017/4/15 23:00,-1.21,-1.71,-0.008,15.9,15.5,15.5,15.4,15.6,15.7,15.6,15.6,15.2,0.46,18.5,15.7,15.8,15.7,14.3,15.7,16.5,16,15.8,15.6,15.8,15.7,15.6,15.6,24.6,19.8,20.6,15.9,-,-,,17.1,17.1,3.24,28.6,0,0,28.19,-,,,,,-,0.43,0.03,19.8,,,0.22,0.21,0.0019,1.84E+01,7.07E-01,3.10E-04,-,
2017/4/16 5:00,-1.21,-1.71,-0.008,15.9,15.6,15.6,15.4,15.6,15.7,15.7,15.6,15.3,0.5,18.6,15.8,15.9,15.7,14.4,15.8,16.6,16,15.8,15.6,15.8,15.7,15.6,15.6,24.6,19.9,20.7,16,-,-,,17.1,17.1,3.23,28.7,0,0,28.19,-,,,,,-,0.43,0.03,19.9,,,0.22,0.21,0.0017,1.80E+01,7.10E-01,3.00E-04,-,
2017/4/16 11:00,-1.2,-1.7,-0.008,15.9,15.6,15.6,15.5,15.7,15.8,15.7,15.7,15.3,0.61,18.6,15.8,15.9,15.8,14.4,15.8,16.6,16.1,15.9,15.7,15.9,15.8,15.7,15.7,24.7,19.9,20.7,16,-,-,,17.1,17.1,3.23,28.8,0,0,27.93,-,,,,,-,0.42,0.029,20.1,,,0.22,0.21,0.0018,1.78E+01,6.66E-01,3.00E-04,-,
2017/4/16 17:00,-1.2,-1.68,-0.008,16,15.7,15.7,15.5,15.7,15.8,15.7,15.7,15.4,0.5,18.6,15.9,16,15.8,14.4,15.8,16.7,16.1,15.9,15.7,15.9,15.8,15.7,15.7,24.7,19.9,20.8,16.1,-,-,,17.1,17.1,3.23,28.7,0,0,27.93,-,,,,,-,0.42,0.029,19.8,,,0.22,0.21,0.002,1.85E+01,6.04E-01,3.00E-04,-,
2017/4/16 23:00,-1.2,-1.69,-0.008,16.1,15.7,15.7,15.6,15.8,15.9,15.8,15.8,15.4,0.46,18.7,15.9,16,15.8,14.5,15.8,16.7,16.1,15.9,15.8,16,15.8,15.7,15.7,24.8,20,20.8,16.1,-,-,,17.1,17.1,3.13,28.8,0,0,27.93,-,,,,,-,0.42,0.03,19.6,,,0.22,0.21,0.0016,1.88E+01,5.93E-01,3.00E-04,-,
2017/4/17 5:00,-1.2,-1.71,-0.008,16.1,15.8,15.8,15.6,15.8,15.9,15.8,15.8,15.4,0.5,18.7,15.9,16.1,15.9,14.5,15.9,16.7,16.2,16,15.8,16,15.9,15.8,15.8,24.9,20,20.8,16.1,-,-,,17.1,17.1,2.93,28.9,0,0,27.93,-,,,,,-,0.42,0.03,19.8,,,0.22,0.21,0.0018,1.84E+01,6.60E-01,3.10E-04,-,
2017/4/17 11:00,-1.2,-1.74,-0.008,16.1,15.8,15.8,15.7,15.8,15.9,15.9,15.8,15.4,0.37,18.8,16,16.1,15.9,14.6,15.9,16.8,16.2,16.1,15.8,16.1,15.9,15.8,15.8,24.9,20.1,20.9,16.2,-,-,,17.1,17.1,2.83,28.9,-,0,27.93,-,,,,,-,0.42,0.03,19.7,,,0.22,0.21,0.0019,1.80E+01,6.56E-01,3.00E-04,-,
2017/4/17 17:00,-1.2,-1.73,-0.008,16.2,15.8,15.8,15.7,15.9,16,15.9,15.8,15.5,0.58,18.8,16,16.1,16,14.6,16,16.8,16.3,16.1,15.9,16.1,16,15.9,15.9,24.9,20.1,20.9,16.2,-,-,,17.1,17.1,2.82,28.9,0,0,28.19,-,,,,,-,0.43,0.03,20.1,,,0.22,0.21,0.0017,1.85E+01,5.18E-01,2.90E-04,-,
2017/4/17 23:00,-1.19,-1.69,-0.008,16.2,15.9,15.9,15.7,15.9,16,15.9,15.9,15.5,0.98,18.8,16.1,16.2,16,14.6,16,16.9,16.3,16.1,15.9,16.1,16,15.9,15.9,24.9,20.1,20.9,16.3,-,-,,17.1,17.1,2.72,29,0,0,28.19,-,,,,,-,0.43,0.031,20.9,,,0.22,0.21,0.0018,1.86E+01,6.97E-01,3.00E-04,-,
2017/4/18 5:00,-1.18,-1.59,-0.008,16.2,15.9,15.9,15.8,15.9,16.1,16,15.9,15.6,1.13,18.9,16.1,16.2,16.1,14.7,16.1,16.9,16.3,16.1,15.9,16.1,16.1,15.9,15.9,25,20.2,21,16.3,-,-,,17.1,17.1,2.72,29,0,0,28.19,-,,,,,-,0.43,0.031,21,,,0.22,0.21,0.0018,1.83E+01,5.72E-01,3.10E-04,-,
2017/4/18 11:00,-1.18,-1.53,-0.008,16.2,15.9,15.9,15.8,16,16.1,16,16.1,15.6,0.75,18.9,16.1,16.3,16.1,14.7,16.1,17,16.3,16.2,16,16.2,16.1,16,16,25,20.2,21,16.3,-,-,,17.1,17.1,2.93,29.1,-,0,28.19,-,,,,,-,0.43,0.03,20.2,,,0.22,0.21,0.0018,1.84E+01,5.74E-01,3.00E-04,-,
2017/4/18 17:00,-1.17,-1.52,-0.008,16.3,16,15.9,15.8,16,16.1,16.1,16.1,15.6,0.48,18.9,16.1,16.3,16.1,14.7,16.1,17,16.4,16.2,16,16.2,16.1,16,16,25,20.2,21,16.3,-,-,,17.2,17.1,2.82,29.1,0,0,27.93,-,,,,,-,0.42,0.03,19.6,,,0.22,0.21,0.0019,1.85E+01,7.18E-01,3.10E-04,-,
2017/4/18 23:00,-1.18,-1.55,-0.008,16.3,16.1,16,15.9,16.1,16.2,16.1,16.1,15.7,0.47,19,16.2,16.3,16.2,14.8,16.1,17,16.4,16.3,16.1,16.3,16.1,16.1,16.1,25.1,20.3,21.1,16.4,-,-,,17.2,17.1,2.82,29.1,0,0,28.19,-,,,,,-,0.43,0.03,19.6,,,0.22,0.21,0.0018,1.83E+01,7.42E-01,3.00E-04,-,
2017/4/19 5:00,-1.17,-1.55,-0.008,16.4,16.1,16.1,15.9,16.1,16.2,16.1,16,15.7,0.61,19,16.3,16.4,16.2,14.8,16.2,17,16.5,16.3,16.1,16.3,16.2,16.1,16.1,25.1,20.3,21.1,16.4,-,-,,17.2,17.1,2.83,29.1,0,0,28.19,-,,,,,-,0.43,0.031,19.9,,,0.22,0.21,0.0017,1.84E+01,5.96E-01,3.00E-04,-,
2017/4/19 11:00,-1.17,-1.55,-0.008,16.4,16.1,16.1,16,16.1,16.3,16.2,16.2,15.7,0.54,19,16.3,16.4,16.2,14.8,16.2,17.1,16.5,16.3,16.1,16.3,16.2,16.1,16.1,25.1,20.4,21.1,16.5,-,-,,17.2,17.1,2.72,29.2,-,0,28.19,-,,,,,-,0.43,0.031,19.7,,,0.22,0.21,0.0019,1.87E+01,4.84E-01,3.00E-04,-,
2017/4/19 17:00,-1.17,-1.54,-0.008,16.5,16.1,16.1,16,16.2,16.3,16.2,16.2,15.8,0.63,19.1,16.3,16.5,16.3,14.9,16.3,17.2,16.5,16.4,16.2,16.4,16.3,16.2,16.2,25.2,20.4,21.2,16.5,-,-,,17.2,17.1,4.17,29.1,0,0,28.19,-,,,,,-,0.43,0.031,20,,,0.22,0.21,0.0017,1.81E+01,5.94E-01,3.00E-04,-,
2017/4/19 23:00,-1.17,-1.59,-0.008,16.5,16.2,16.2,16.1,16.3,16.3,16.3,16.3,15.9,0.46,19.1,16.4,16.5,16.3,14.9,16.3,17.2,16.6,16.4,16.3,16.4,16.3,16.3,16.2,25.3,20.5,21.3,16.6,-,-,,17.2,17.1,4.17,29.2,0,0,28.19,-,,,,,-,0.43,0.031,19.6,,,0.22,0.21,0.0019,1.80E+01,6.49E-01,3.00E-04,-,
2017/4/20 5:00,-1.18,-1.65,-0.008,16.5,16.2,16.2,16.1,16.3,16.3,16.3,16.2,15.9,0.27,19.2,16.4,16.5,16.4,15,16.4,17.2,16.6,16.5,16.3,16.5,16.3,16.3,16.3,25.3,20.5,21.3,16.6,-,-,,17.2,17.1,4.17,29.3,0,0,28.19,-,,,,,-,0.43,0.03,19.4,,,0.22,0.21,0.0019,1.82E+01,6.52E-01,3.00E-04,-,
2017/4/20 11:00,-1.19,-1.7,-0.008,16.6,16.3,16.3,16.1,16.3,16.4,16.3,16.3,15.9,0.4,19.2,16.4,16.6,16.4,15,16.4,17.2,16.7,16.5,16.3,16.5,16.4,16.3,16.3,25.3,20.5,21.3,16.6,-,-,,17.2,17.1,4.05,29.3,-,0,28.19,-,,,,,-,0.43,0.03,19.7,,,0.22,0.21,0.0019,1.85E+01,6.76E-01,3.00E-04,-,
2017/4/20 17:00,-1.18,-1.7,-0.008,16.6,16.3,16.3,16.1,16.3,16.4,16.3,16.2,15.9,0.48,19.3,16.5,16.6,16.4,15,16.4,17.3,16.7,16.5,16.3,16.5,16.4,16.3,16.3,25.3,20.6,21.3,16.7,-,-,,17.2,17.1,4.05,29.4,0,0,28.19,-,,,,,-,0.43,0.03,19.9,,,0.22,0.21,0.0017,1.78E+01,6.37E-01,3.00E-04,-,
2017/4/20 23:00,-1.18,-1.71,-0.008,16.6,16.3,16.3,16.1,16.4,16.4,16.4,16.3,16,0.61,19.3,16.5,16.6,16.5,15.1,16.5,17.3,16.8,16.6,16.4,16.6,16.5,16.4,16.3,25.4,20.6,21.4,16.7,-,-,,17.2,17.1,3.96,29.5,0,0,28.19,-,,,,,-,0.43,0.03,20.2,,,0.22,0.21,0.0017,1.83E+01,6.84E-01,3.00E-04,-,
2017/4/21 5:00,-1.18,-1.69,-0.008,16.7,16.3,16.3,16.2,16.4,16.5,16.4,16.3,16,0.66,19.3,16.5,16.6,16.5,15.1,16.5,17.3,16.8,16.6,16.4,16.6,16.5,16.4,16.4,25.4,20.6,21.4,16.7,-,-,,17.2,17.1,3.86,29.5,0,0,28.19,-,,,,,-,0.43,0.031,20.3,,,0.22,0.21,0.0018,1.80E+01,5.97E-01,3.00E-04,-,
2017/4/21 11:00,-1.18,-1.67,-0.008,16.7,16.4,16.4,16.2,16.4,16.5,16.4,16.4,16.1,0.68,19.4,16.6,16.7,16.5,15.1,16.5,17.4,16.8,16.6,16.4,16.6,16.5,16.4,16.4,25.4,20.6,21.5,16.8,-,-,,17.2,17.2,3.85,29.6,-,0,28.19,-,,,,,-,0.43,0.031,20.3,,,0.22,0.21,0.0017,1.79E+01,6.08E-01,3.00E-04,-,
2017/4/21 17:00,-1.17,-1.64,-0.008,16.7,16.4,16.4,16.2,16.4,16.5,16.5,16.4,16.1,0.67,19.4,16.6,16.7,16.6,15.1,16.6,17.4,16.8,16.6,16.5,16.6,16.5,16.4,16.4,25.5,20.7,21.5,16.8,-,-,,17.2,17.1,3.65,29.7,0,0,28.19,-,,,,,-,0.43,0.031,20.2,,,0.22,0.21,0.0017,1.74E+01,5.18E-01,3.00E-04,-,
2017/4/21 23:00,-1.17,-1.63,-0.008,16.7,16.4,16.4,16.3,16.5,16.6,16.5,16.4,16.1,0.54,19.4,16.7,16.8,16.6,15.2,16.6,17.5,16.9,16.7,16.5,16.7,16.6,16.5,16.5,25.5,20.7,21.5,16.8,-,-,,17.2,17.2,3.65,29.8,0,0,28.19,-,,,,,-,0.43,0.031,20,,,0.22,0.21,0.0017,1.77E+01,5.95E-01,3.00E-04,-,
2017/4/22 5:00,-1.16,-1.63,-0.008,16.8,16.5,16.4,16.3,16.5,16.6,16.6,16.4,16.1,0.56,19.5,16.7,16.8,16.6,15.2,16.6,17.5,16.9,16.7,16.5,16.7,16.6,16.5,16.5,25.6,20.7,21.5,16.9,-,-,,17.2,17.2,3.65,29.9,0,0,28.19,-,,,,,-,0.43,0.031,20,,,0.22,0.21,0.0017,1.77E+01,5.92E-01,3.00E-04,-,
2017/4/22 11:00,-1.16,-1.64,-0.008,16.8,16.5,16.5,16.4,16.6,16.6,16.6,16.5,16.2,0.52,19.5,16.7,16.8,16.7,15.3,16.7,17.5,17,16.7,16.5,16.7,16.6,16.5,16.5,25.6,20.8,21.6,16.9,-,-,,17.2,17.2,3.54,30,0,0,28.19,-,,,,,-,0.43,0.03,20,,,0.22,0.21,0.0018,1.78E+01,6.94E-01,3.00E-04,-,
2017/4/22 17:00,-1.16,-1.64,-0.008,16.9,16.5,16.5,16.4,16.6,16.7,16.6,16.5,16.2,0.44,19.6,16.8,16.9,16.7,15.3,16.7,17.6,17,16.8,16.6,16.8,16.7,16.6,16.6,25.7,20.8,21.6,17,-,-,,17.2,17.2,3.54,29.9,0,0,28.19,-,,,,,-,0.43,0.03,19.8,,,0.22,0.21,0.0017,1.77E+01,6.55E-01,3.00E-04,-,
2017/4/22 23:00,-1.17,-1.68,-0.008,16.9,16.6,16.6,16.4,16.6,16.7,16.6,16.5,16.3,0.42,19.6,16.8,16.9,16.7,15.3,16.7,17.6,17,16.8,16.6,16.8,16.7,16.6,16.6,25.7,20.8,21.7,17,-,-,,17.2,17.2,3.54,29.9,0,0,28.19,-,,,,,-,0.43,0.03,19.8,,,0.22,0.21,0.0017,1.76E+01,5.97E-01,3.00E-04,-,
2017/4/23 5:00,-1.17,-1.7,-0.008,16.9,16.5,16.5,16.4,16.6,16.7,16.6,16.5,16.2,0.48,19.6,16.8,16.9,16.7,15.3,16.8,17.6,17,16.8,16.6,16.8,16.7,16.6,16.6,25.6,20.8,21.6,17,-,-,,17.2,17.2,3.54,30,0,0,28.19,-,,,,,-,0.43,0.031,20,,,0.22,0.21,0.0017,1.85E+01,5.47E-01,3.00E-04,-,
2017/4/23 11:00,-1.17,-1.72,-0.008,16.9,16.6,16.5,16.4,16.6,16.7,16.6,16.6,16.2,0.43,19.6,16.8,16.9,16.7,15.3,16.7,17.6,17,16.8,16.6,16.8,16.7,16.6,16.6,25.6,20.8,21.7,17,-,-,,17.2,17.2,3.44,29.9,0.01,0,28.19,-,,,,,-,0.43,0.03,19.9,,,0.22,0.21,0.0018,1.79E+01,6.28E-01,3.10E-04,-,
2017/4/23 17:00,-1.17,-1.73,-0.008,17,16.6,16.6,16.4,16.6,16.7,16.7,16.5,16.3,0.36,19.6,16.8,17,16.8,15.4,16.8,17.6,17,16.9,16.7,16.9,16.7,16.6,16.7,25.7,20.8,21.7,17,-,-,,17.2,17.2,3.42,29.8,0,0,28.19,-,,,,,-,0.43,0.03,19.7,,,0.22,0.21,0.0018,1.81E+01,6.31E-01,3.10E-04,-,
2017/4/23 23:00,-1.18,-1.77,-0.008,17,16.6,16.6,16.5,16.7,16.8,16.7,16.5,16.3,0.34,19.6,16.9,17,16.8,15.4,16.8,17.7,17.1,16.9,16.7,16.9,16.8,16.7,16.7,25.7,20.8,21.7,17.1,-,-,,17.2,17.2,3.21,29.8,0,0,28.19,-,,,,,-,0.43,0.03,19.8,,,0.22,0.21,0.0018,1.78E+01,6.01E-01,3.10E-04,-,
2017/4/24 5:00,-1.18,-1.78,-0.008,17,16.6,16.6,16.5,16.7,16.8,16.7,16.6,16.3,0.4,19.7,16.9,17,16.8,15.4,16.8,17.7,17.1,16.9,16.7,16.9,16.8,16.7,16.7,25.7,20.9,21.7,17.1,-,-,,17.2,17.2,3.21,29.9,0,0,28.19,-,,,,,-,0.43,0.03,20,,,0.22,0.21,0.0018,1.79E+01,6.65E-01,3.10E-04,-,
2017/4/24 11:00,-1.18,-1.8,-0.008,17,16.6,16.6,16.5,16.7,16.8,16.7,16.6,16.3,0.45,19.6,16.9,17,16.8,15.4,16.8,17.7,17.1,16.9,16.7,16.9,16.8,16.7,16.7,25.6,20.9,21.7,17.1,-,-,,17.3,17.2,3.21,29.8,0,-,28.19,-,,,,,-,0.43,0.03,20.1,,,0.22,0.21,0.0017,1.76E+01,6.66E-01,3.00E-04,-,
2017/4/24 17:00,-1.18,-1.79,-0.008,17,16.7,16.6,16.5,16.7,16.8,16.7,16.6,16.3,0.54,19.7,16.9,17,16.9,15.4,16.9,17.7,17.2,16.9,16.7,16.9,16.8,16.7,16.7,25.7,20.9,21.7,17.1,-,-,,17.3,17.2,3.21,29.5,0,0,28.19,-,,,,,-,0.43,0.03,20.2,,,0.22,0.21,0.0018,1.78E+01,6.25E-01,3.00E-04,-,
2017/4/24 23:00,-1.18,-1.79,-0.008,17,16.7,16.6,16.5,16.7,16.8,16.8,16.6,16.3,0.5,19.7,16.9,17,16.9,15.4,16.9,17.7,17.2,17,16.8,17,16.8,16.7,16.7,25.7,20.9,21.7,17.1,-,-,,17.3,17.2,3.11,29.6,0,0,28.19,-,,,,,-,0.43,0.03,20.2,,,0.22,0.21,0.0019,1.82E+01,5.77E-01,2.90E-04,-,
2017/4/25 5:00,-1.18,-1.78,-0.008,17,16.7,16.7,16.6,16.8,16.9,16.8,16.6,16.4,0.58,19.7,17,17.1,16.9,15.5,16.9,17.8,17.2,17,16.8,17,16.9,16.8,16.7,25.7,20.9,21.8,17.1,-,-,,17.3,17.2,2.9,29.6,0,0,28.19,-,,,,,-,0.43,0.03,20.3,,,0.22,0.21,0.0018,1.76E+01,5.78E-01,3.00E-04,-,
2017/4/25 11:00,-1.18,-1.78,-0.008,17.1,16.7,16.7,16.6,16.8,16.9,16.8,16.8,16.4,0.57,19.7,17,17.1,16.9,15.5,16.9,17.8,17.2,17,16.8,17,16.9,16.8,16.8,25.8,21,21.8,17.1,-,-,,17.3,17.2,2.8,29.4,0,-,27.93,-,,,,,-,0.42,0.03,20.2,,,0.22,0.21,0.0018,1.81E+01,7.05E-01,2.90E-04,-,
2017/4/25 17:00,-1.17,-1.75,-0.008,17.1,16.8,16.8,16.6,16.8,17,16.8,16.8,16.5,0.63,19.7,17,17.1,16.9,15.5,16.9,17.8,17.2,17,16.8,17,17,16.8,16.8,25.8,21,21.8,17.2,-,-,,17.3,17.2,2.7,29.2,0,0,28.06,-,,,,,-,0.425,0.03,20.2,,,0.22,0.21,0.0018,1.80E+01,5.63E-01,3.00E-04,-,
2017/4/25 23:00,-1.16,-1.74,-0.008,17.1,16.8,16.8,16.6,16.8,17,16.9,16.8,16.5,0.55,19.8,17,17.1,17,15.5,17,17.8,17.2,17.1,16.9,17.1,17,16.9,16.9,25.9,21,21.9,17.2,-,-,,17.3,17.2,2.58,29.2,0,0,28.06,-,,,,,-,0.425,0.03,20.1,,,0.22,0.21,0.0017,1.73E+01,5.55E-01,3.00E-04,-,
2017/4/26 5:00,-1.16,-1.72,-0.008,17.2,16.8,16.8,16.7,16.9,17,16.9,16.8,16.5,0.66,19.9,17.1,17.2,17,15.6,17,17.9,17.3,17.1,16.9,17.1,17,16.9,16.9,25.9,21.1,21.9,17.3,-,-,,17.3,17.2,2.49,29.3,0,0,28.06,-,,,,,-,0.425,0.03,20.3,,,0.22,0.21,0.0017,1.76E+01,6.27E-01,3.10E-04,-,
2017/4/26 11:00,-1.16,-1.68,-0.008,17.2,16.9,16.8,16.7,17,17,17,16.9,16.5,0.74,19.9,17.1,17.2,17.1,15.6,17,17.9,17.3,17.2,16.9,17.1,17,17,16.9,25.9,21.1,21.9,17.3,-,-,,17.3,17.2,2.49,29.2,0,-,28.06,-,,,,,-,0.425,0.03,20.3,,,0.22,0.21,0.0017,1.81E+01,6.66E-01,3.10E-04,-,
2017/4/26 17:00,-1.15,-1.63,-0.008,17.2,16.9,16.9,16.7,17,17,17,17,16.5,0.75,19.9,17.1,17.2,17,15.6,17,17.9,17.3,17.1,17,17.1,17,17,16.9,26,21.1,21.9,17.3,-,-,,17.3,17.2,4.24,29.2,0,0,27.93,-,,,,,-,0.42,0.03,20.3,,,0.22,0.21,0.0018,1.78E+01,5.86E-01,3.00E-04,-,
2017/4/26 23:00,-1.15,-1.61,-0.008,17.2,17,16.9,16.8,17,17.1,17,17,16.6,0.66,19.9,17.2,17.2,17.1,15.6,17.1,17.9,17.3,17.2,17,17.2,17.1,17,17,26,21.1,22,17.3,-,-,,17.3,17.3,4.14,28.9,0,0,28.19,-,,,,,-,0.43,0.03,20.1,,,0.22,0.21,0.0019,1.74E+01,6.93E-01,2.90E-04,-,
2017/4/27 5:00,-1.15,-1.6,-0.008,17.3,17,17,16.8,17,17.1,17,17,16.6,0.67,19.9,17.2,17.3,17.1,15.6,17.1,18,17.4,17.2,17,17.2,17.1,17,17,26.1,21.1,22,17.3,-,-,,17.3,17.3,4.13,28.6,0,0,28.19,-,,,,,-,0.43,0.03,20.2,,,0.22,0.21,0.0017,1.83E+01,7.35E-01,3.00E-04,-,
2017/4/27 11:00,-1.15,-1.58,-0.008,17.3,17,17,16.8,17,17.2,17,17,16.7,0.61,20,17.2,17.3,17.2,15.7,17.2,18,17.4,17.2,17,17.2,17.1,17,17,26.1,21.1,22.1,17.4,-,-,,17.3,17.3,3.93,28.1,0,-,28.19,-,,,,,-,0.43,0.03,20.1,,,0.22,0.21,0.0017,1.80E+01,5.72E-01,3.00E-04,-,
2017/4/27 17:00,-1.15,-1.57,-0.008,17.3,17,17,16.9,17.1,17.1,17.1,17,16.7,0.55,20,17.2,17.3,17.2,15.7,17.2,18,17.4,17.3,17,17.2,17.2,17.1,17.1,26.1,21.2,22.1,17.4,-,-,,17.3,17.3,3.92,27.6,0,0,28.19,-,,,,,-,0.43,0.03,19.9,,,0.22,0.21,0.0017,1.81E+01,6.97E-01,3.00E-04,-,
2017/4/27 23:00,-1.15,-1.59,-0.008,17.3,17,17,16.9,17.1,17.2,17.1,17,16.7,0.5,20,17.2,17.3,17.2,15.7,17.2,18.1,17.5,17.3,17.1,17.3,17.2,17.1,17.1,26.1,21.2,22.1,17.4,-,-,,17.3,17.3,3.72,27.4,0,0,28.19,-,,,,,-,0.43,0.031,19.8,,,0.22,0.21,0.0017,1.78E+01,5.82E-01,3.00E-04,-,
2017/4/28 5:00,-1.15,-1.6,-0.008,17.4,17,17,16.9,17.1,17.2,17.1,17,16.7,0.55,20,17.2,17.3,17.2,15.7,17.2,18.1,17.4,17.2,17.1,17.3,17.2,17.1,17,26.1,21.1,22.1,17.4,-,-,,17.3,17.3,3.71,27,0,0,28.19,-,,,,,-,0.43,0.031,20,,,0.22,0.21,0.0017,1.77E+01,5.70E-01,3.00E-04,-,
2017/4/28 11:00,-1.15,-1.6,-0.008,17.4,17.1,17,16.9,17.1,17.2,17.1,17.1,16.7,0.49,20,17.2,17.3,17.2,15.7,17.2,18.1,17.5,17.3,17.1,17.3,17.2,17.1,17.1,26.1,21.2,22.1,17.4,-,-,,17.4,17.3,3.72,26.5,0,0,28.19,-,,,,,-,0.43,0.03,19.8,,,0.22,0.21,0.0016,1.78E+01,6.01E-01,3.10E-04,-,
2017/4/28 17:00,-1.15,-1.59,-0.008,17.4,17.1,17,16.9,17.1,17.2,17.2,17.1,16.7,0.55,20.1,17.3,17.4,17.2,15.7,17.2,18.1,17.5,17.3,17.1,17.3,17.2,17.2,17.1,26.2,21.2,22.1,17.5,-,-,,17.4,17.3,3.62,26.1,0,0,28.19,-,,,,,-,0.43,0.031,20,,,0.22,0.21,0.0016,1.77E+01,4.93E-01,3.10E-04,-,
2017/4/28 23:00,-1.15,-1.6,-0.008,17.4,17.1,17.1,17,17.2,17.2,17.2,17.1,16.7,0.56,20.1,17.3,17.4,17.3,15.8,17.3,18.1,17.5,17.3,17.2,17.3,17.2,17.2,17.1,26.2,21.2,22.1,17.5,-,-,,17.4,17.3,3.51,26,0,0,28.19,-,,,,,-,0.43,0.031,20,,,0.22,0.21,0.0017,1.83E+01,6.01E-01,3.00E-04,-,
2017/4/29 5:00,-1.15,-1.6,-0.008,17.4,17.1,17,16.9,17.1,17.2,17.2,17,16.7,0.62,20.1,17.3,17.4,17.2,15.8,17.2,18.1,17.5,17.3,17.2,17.3,17.2,17.2,17.2,26.1,21.2,22.1,17.5,-,-,,17.4,17.3,3.41,25.7,0,0,28.19,-,,,,,-,0.43,0.031,20.1,,,0.22,0.21,0.0019,1.80E+01,6.07E-01,3.00E-04,-,
2017/4/29 11:00,-1.15,-1.57,-0.008,17.4,17.1,17.1,17,17.2,17.2,17.2,17.1,16.7,0.71,20.1,17.3,17.4,17.2,15.7,17.2,18.1,17.5,17.3,17.2,17.3,17.2,17.2,17.2,26.2,21.2,22.1,17.5,-,-,,17.4,17.3,3.4,25.2,0,0,28.19,-,,,,,-,0.43,0.031,20.2,,,0.22,0.21,0.0016,1.78E+01,6.66E-01,3.10E-04,-,
2017/4/29 17:00,-1.14,-1.56,-0.008,17.4,17.2,17.1,17,17.2,17.3,17.2,17.2,16.8,0.48,20.1,17.3,17.4,17.3,15.8,17.2,18.1,17.5,17.3,17.2,17.3,17.3,17.2,17.2,26.2,21.2,22.1,17.5,-,-,,17.4,17.3,3.41,25,0,0,28.19,-,,,,,-,0.43,0.031,19.7,,,0.22,0.21,0.0016,1.80E+01,7.88E-01,3.00E-04,-,
2017/4/29 23:00,-1.15,-1.58,-0.008,17.5,17.2,17.2,17,17.2,17.3,17.2,17.2,16.8,0.53,20.1,17.3,17.4,17.3,15.8,17.3,18.1,17.6,17.4,17.2,17.4,17.3,17.2,17.2,26.3,21.3,22.1,17.5,-,-,,17.4,17.3,3.31,24.9,0,0,28.19,-,,,,,-,0.43,0.031,19.9,,,0.22,0.21,0.0016,1.76E+01,5.55E-01,3.00E-04,-,
2017/4/30 5:00,-1.15,-1.6,-0.008,17.5,17.2,17.2,17,17.2,17.3,17.3,17.2,16.9,0.41,20.2,17.4,17.5,17.3,15.9,17.3,18.2,17.6,17.4,17.2,17.4,17.3,17.2,17.2,26.3,21.3,22.2,17.6,-,-,,17.4,17.3,3.3,24.7,0,0,28.19,-,,,,,-,0.43,0.031,19.6,,,0.22,0.21,0.0018,1.84E+01,5.72E-01,3.10E-04,-,
2017/4/30 11:00,-1.15,-1.61,-0.008,17.5,17.2,17.2,17,17.3,17.4,17.3,17.2,16.9,0.63,20.2,17.4,17.5,17.3,15.9,17.3,18.2,17.6,17.4,17.3,17.5,17.3,17.2,17.2,26.3,21.3,22.2,17.6,-,-,,17.4,17.3,3.31,24.4,0,0,27.93,-,,,,,-,0.42,0.03,20,,,0.22,0.21,0.0017,1.79E+01,6.69E-01,3.00E-04,-,
2017/4/30 17:00,-1.14,-1.58,-0.008,17.5,17.2,17.2,17.1,17.3,17.4,17.3,17.3,16.9,0.55,20.2,17.4,17.5,17.4,15.9,17.4,18.2,17.6,17.4,17.3,17.4,17.3,17.3,17.3,26.3,21.3,22.2,17.6,-,-,,17.4,17.4,3.31,24.3,0,0,27.93,-,,,,,-,0.42,0.03,19.8,,,0.22,0.21,0.0019,1.79E+01,6.60E-01,3.00E-04,-,
2017/4/30 23:00,-1.15,-1.59,-0.008,17.6,17.3,17.3,17.1,17.3,17.4,17.3,17.3,17,0.53,20.3,17.5,17.6,17.4,15.9,17.4,18.3,17.7,17.5,17.3,17.5,17.4,17.3,17.3,26.3,21.3,22.2,17.7,-,-,,17.4,17.4,3.21,24.3,0,0,28.19,-,,,,,-,0.43,0.031,19.9,,,0.22,0.21,0.0018,1.83E+01,5.55E-01,3.00E-04,-,
2017/5/1 5:00,-1.14,-1.6,-0.008,17.6,17.3,17.3,17.2,17.4,17.4,17.4,17.3,17,0.5,20.3,17.5,17.6,17.4,15.9,17.4,18.3,17.7,17.5,17.3,17.5,17.4,17.3,17.3,26.4,21.3,22.3,17.7,-,-,,17.5,17.4,3.2,24.4,0,0,28.19,-,,,,,-,0.43,0.031,19.8,,,0.22,0.21,0.0018,1.80E+01,6.51E-01,3.00E-04,-,
2017/5/1 11:00,-1.15,-1.61,-0.008,17.6,17.3,17.3,17.2,17.4,17.5,17.4,17.4,17,0.45,20.3,17.5,17.6,17.5,16,17.4,18.3,17.7,17.6,17.4,17.6,17.4,17.4,17.3,26.4,21.4,22.3,17.7,-,-,,17.5,17.4,3.2,24.3,0,0,28.19,-,,,,,-,0.43,0.031,19.7,,,0.22,0.21,0.0018,1.78E+01,5.44E-01,3.00E-04,-,
2017/5/1 17:00,-1.15,-1.62,-0.008,17.7,17.4,17.3,17.2,17.4,17.5,17.4,17.4,17,0.61,20.3,17.5,17.7,17.5,16,17.5,18.3,17.8,17.6,17.4,17.6,17.5,17.4,17.4,26.5,21.4,22.3,17.7,-,-,,17.5,17.4,3.1,24.2,0,0,28.19,-,,,,,-,0.43,0.031,20.1,,,0.22,0.2,0.0018,1.79E+01,5.70E-01,3.00E-04,-,
2017/5/1 23:00,-1.15,-1.65,-0.008,17.7,17.4,17.4,17.3,17.4,17.5,17.4,17.5,17,0.34,20.4,17.6,17.7,17.5,16,17.5,18.4,17.8,17.6,17.4,17.6,17.5,17.4,17.4,26.4,21.4,22.3,17.8,-,-,,17.5,17.4,3.1,24.1,0,0,28.19,-,,,,,-,0.43,0.031,19.5,,,0.22,0.21,0.0018,1.78E+01,6.39E-01,3.00E-04,-,
2017/5/2 5:00,-1.15,-1.68,-0.008,17.7,17.4,17.4,17.2,17.4,17.5,17.4,17.4,17.1,0.43,20.4,17.6,17.7,17.5,16,17.5,18.4,17.8,17.6,17.4,17.6,17.5,17.4,17.4,26.4,21.4,22.3,17.8,-,-,,17.5,17.4,3.09,24,0,0,28.19,-,,,,,-,0.43,0.031,19.8,,,0.22,0.21,0.0018,1.77E+01,5.57E-01,3.00E-04,-,
2017/5/2 11:00,-1.15,-1.71,-0.008,17.7,17.4,17.4,17.3,17.4,17.6,17.5,17.5,17.1,0.37,20.4,17.6,17.7,17.6,16.1,17.6,18.4,17.8,17.6,17.4,17.6,17.5,17.4,17.4,26.5,21.4,22.4,17.8,-,-,,17.5,17.4,2.99,23.7,0,0,27.93,-,,,,,-,0.42,0.03,19.7,,,0.22,0.21,0.0019,1.82E+01,6.45E-01,3.00E-04,-,
2017/5/2 17:00,-1.15,-1.72,-0.008,17.7,17.4,17.4,17.3,17.5,17.5,17.5,17.4,17.1,0.41,20.4,17.6,17.7,17.6,16.1,17.6,18.4,17.8,17.7,17.5,17.7,17.5,17.5,17.4,26.5,21.4,22.4,17.8,-,-,,17.5,17.4,2.89,23.6,0,0,27.93,-,,,,,-,0.42,0.03,19.8,,,0.22,0.21,0.0019,1.79E+01,5.28E-01,3.00E-04,-,
2017/5/2 23:00,-1.16,-1.75,-0.008,17.8,17.4,17.4,17.3,17.5,17.6,17.5,17.4,17.1,0.43,20.4,17.6,17.8,17.6,16.1,17.6,18.4,17.9,17.7,17.5,17.7,17.6,17.5,17.5,26.5,21.5,22.4,17.8,-,-,,17.5,17.4,2.9,23.5,0,-,28.19,-,,,,,-,0.43,0.03,19.9,,,0.22,0.21,0.0017,1.76E+01,6.17E-01,3.00E-04,-,
2017/5/3 5:00,-1.16,-1.76,-0.008,17.8,17.4,17.4,17.3,17.5,17.6,17.5,17.4,17.1,0.52,20.4,17.6,17.7,17.6,16.1,17.6,18.5,17.9,17.7,17.5,17.7,17.6,17.5,17.5,26.5,21.5,22.4,17.8,-,-,,17.5,17.5,2.8,23.3,0,-,28.19,-,,,,,-,0.43,0.03,20.1,,,0.22,0.21,0.0018,1.77E+01,6.02E-01,3.00E-04,-,
2017/5/3 11:00,-1.15,-1.75,-0.008,17.8,17.4,17.4,17.3,17.5,17.6,17.5,17.4,17.1,0.54,20.4,17.6,17.7,17.6,16.1,17.6,18.5,17.9,17.7,17.5,17.7,17.6,17.5,17.5,26.5,21.4,22.4,17.8,-,-,,17.5,17.4,2.79,23.1,0,-,28.19,-,,,,,-,0.43,0.03,20.1,,,0.22,0.21,0.0018,1.83E+01,5.46E-01,3.00E-04,-,
2017/5/3 17:00,-1.15,-1.73,-0.008,17.8,17.5,17.5,17.3,17.5,17.6,17.5,17.5,17.2,0.59,20.5,17.7,17.8,17.6,16.1,17.6,18.5,17.9,17.7,17.5,17.7,17.6,17.5,17.5,26.6,21.5,22.4,17.8,-,-,,17.6,17.5,2.59,23,0,-,28.19,-,,,,,-,0.43,0.03,20.1,,,0.22,0.21,0.0017,1.76E+01,5.90E-01,3.10E-04,-,
2017/5/3 23:00,-1.15,-1.73,-0.008,17.8,17.5,17.5,17.3,17.5,17.6,17.6,17.5,17.2,0.51,20.5,17.7,17.8,17.7,16.2,17.7,18.5,17.9,17.7,17.6,17.7,17.6,17.6,17.6,26.6,21.5,22.4,17.9,-,-,,17.6,17.5,2.58,23.1,0,-,28.19,-,,,,,-,0.43,0.03,20,,,0.22,0.21,0.0017,1.82E+01,5.65E-01,3.00E-04,-,
2017/5/4 5:00,-1.15,-1.73,-0.008,17.9,17.6,17.5,17.4,17.6,17.7,17.6,17.5,17.2,0.56,20.5,17.7,17.8,17.7,16.2,17.7,18.5,17.9,17.8,17.6,17.8,17.7,17.6,17.6,26.6,21.5,22.4,17.9,-,-,,17.6,17.5,2.59,23.1,0,-,28.19,-,,,,,-,0.43,0.03,20.1,,,0.22,0.21,0.0019,1.78E+01,5.19E-01,3.00E-04,-,
2017/5/4 11:00,-1.15,-1.72,-0.008,17.9,17.6,17.6,17.5,17.6,17.7,17.6,17.6,17.2,0.58,20.6,17.8,17.9,17.7,16.3,17.7,18.6,18,17.8,17.6,17.8,17.7,17.6,17.6,26.6,21.5,22.5,18,-,-,,17.6,17.5,2.48,23,0,-,27.93,-,,,,,-,0.42,0.03,20.1,,,0.22,0.21,0.0018,1.77E+01,6.08E-01,3.00E-04,-,
2017/5/4 17:00,-1.14,-1.7,-0.008,17.9,17.6,17.6,17.4,17.6,17.7,17.7,17.7,17.3,0.63,20.6,17.8,17.9,17.7,16.2,17.7,18.6,18,17.9,17.6,17.8,17.7,17.6,17.6,26.6,21.5,22.5,18,-,-,,17.6,17.5,2.48,22.9,0,-,27.93,-,,,,,-,0.42,0.03,20.1,,,0.22,0.2,0.0017,1.80E+01,6.12E-01,3.00E-04,-,
2017/5/4 23:00,-1.14,-1.69,-0.008,17.9,17.6,17.6,17.5,17.7,17.8,17.7,17.7,17.3,0.64,20.6,17.8,17.9,17.8,16.3,17.8,18.6,18.1,17.9,17.7,17.9,17.7,17.7,17.7,26.7,21.6,22.5,18,-,-,,17.6,17.5,2.48,23,0,-,28.19,-,,,,,-,0.43,0.03,20.1,,,0.22,0.2,0.0017,1.78E+01,5.35E-01,3.00E-04,-,
2017/5/5 5:00,-1.14,-1.67,-0.008,18,17.7,17.7,17.5,17.7,17.8,17.7,17.7,17.3,0.64,20.6,17.9,18,17.8,16.3,17.8,18.7,18.1,17.9,17.7,17.9,17.8,17.7,17.7,26.7,21.6,22.5,18.1,-,-,,17.6,17.6,2.38,23.1,0,-,28.19,-,,,,,-,0.43,0.031,20.2,,,0.22,0.2,0.0017,1.78E+01,4.94E-01,3.00E-04,-,
2017/5/5 11:00,-1.13,-1.64,-0.008,18,17.7,17.7,17.5,17.7,17.8,17.8,17.7,17.3,0.66,20.7,17.9,18,17.8,16.3,17.8,18.7,18.1,17.9,17.7,17.9,17.8,17.7,17.7,26.7,21.6,22.6,18.1,-,-,,17.6,17.5,2.38,22.9,0,-,27.93,-,,,,,-,0.42,0.03,20.1,,,0.22,0.21,0.0019,1.82E+01,6.33E-01,3.00E-04,-,
2017/5/5 17:00,-1.13,-1.62,-0.008,18,17.7,17.7,17.6,17.8,17.9,17.8,17.7,17.4,0.63,20.7,17.9,18,17.8,16.3,17.8,18.7,18.1,18,17.8,17.9,17.8,17.8,17.7,26.8,21.7,22.6,18.1,-,-,,17.6,17.6,2.28,23,0,0,27.93,-,,,,,-,0.42,0.03,20,,,0.22,0.21,0.0018,1.76E+01,6.05E-01,3.00E-04,-,
2017/5/5 23:00,-1.13,-1.62,-0.008,18.1,17.8,17.7,17.6,17.8,17.9,17.8,17.8,17.4,0.57,20.7,17.9,18.1,17.9,16.4,17.9,18.7,18.2,18,17.8,18,17.9,17.8,17.8,26.8,21.7,22.6,18.1,-,-,,17.6,17.6,2.28,23.1,0,0,28.19,-,,,,,-,0.43,0.031,19.9,,,0.22,0.21,0.0018,1.78E+01,5.77E-01,3.00E-04,-,
2017/5/6 5:00,-1.13,-1.61,-0.008,18.1,17.8,17.8,17.6,17.8,17.9,17.9,17.8,17.5,0.64,20.8,18,18.1,17.9,16.4,17.9,18.8,18.2,18.1,17.8,18,17.9,17.8,17.8,26.9,21.7,22.6,18.1,-,-,,17.6,17.6,2.28,23.1,0,0,28.19,-,,,,,-,0.43,0.031,20.1,,,0.22,0.21,0.0019,1.81E+01,4.78E-01,3.00E-04,-,
2017/5/6 11:00,-1.13,-1.59,-0.008,18.1,17.8,17.8,17.7,17.9,17.9,17.9,17.8,17.5,0.72,20.8,18,18.1,17.9,16.4,17.9,18.8,18.2,18.1,17.8,18,17.9,17.8,17.8,26.9,21.7,22.7,18.2,-,-,,17.6,17.6,4.24,23.1,0,0,28.19,-,,,,,-,0.43,0.031,20.2,,,0.22,0.21,0.0017,1.76E+01,4.82E-01,3.00E-04,-,
2017/5/6 17:00,-1.13,-1.56,-0.008,18.1,17.8,17.8,17.7,17.9,17.9,17.9,17.8,17.5,0.56,20.8,18,18.1,18,16.5,18,18.8,18.2,18.1,17.9,18.1,17.9,17.9,17.9,26.9,21.7,22.7,18.2,-,-,,17.7,17.6,4.24,23.2,0,0,28.19,-,,,,,-,0.43,0.031,19.9,,,0.22,0.21,0.0018,1.80E+01,5.77E-01,3.00E-04,-,
2017/5/6 23:00,-1.13,-1.56,-0.008,18.2,17.9,17.8,17.7,17.9,18,17.9,17.9,17.5,0.57,20.9,18.1,18.2,18,16.5,18,18.9,18.3,18.1,17.9,18.1,18,17.9,17.9,27,21.8,22.7,18.2,-,-,,17.7,17.6,4.24,23.4,0,0,28.19,-,,,,,-,0.43,0.031,19.9,,,0.22,0.21,0.0017,1.78E+01,4.59E-01,3.00E-04,-,
2017/5/7 5:00,-1.12,-1.56,-0.008,18.2,17.9,17.9,17.8,18,18.1,18,17.9,17.6,0.62,20.9,18.1,18.2,18.1,16.5,18.1,18.9,18.3,18.1,17.9,18.1,18,17.9,17.9,27,21.9,22.8,18.3,-,-,,17.7,17.6,4.25,23.4,0,0,28.19,-,,,,,-,0.43,0.031,20,,,0.22,0.21,0.0018,1.81E+01,5.80E-01,3.00E-04,-,
2017/5/7 11:00,-1.13,-1.55,-0.008,18.2,17.9,17.9,17.8,18,18.1,18,18,17.6,0.65,20.9,18.1,18.2,18.1,16.6,18.1,18.9,18.3,18.2,18,18.1,18.1,18,18,27,21.9,22.8,18.3,-,-,,17.7,17.6,4.24,23.4,0,0,28.19,-,,,,,-,0.43,0.031,20,,,0.22,0.21,0.0017,1.79E+01,5.80E-01,3.00E-04,-,
2017/5/7 17:00,-1.13,-1.54,-0.008,18.3,17.9,17.9,17.8,18,18.1,18,17.9,17.6,0.51,21,18.2,18.3,18.1,16.6,18.1,19,18.4,18.2,18,18.2,18.1,18,18,27,21.9,22.9,18.4,-,-,,17.7,17.6,4.24,23.5,0,0,28.19,-,,,,,-,0.43,0.031,19.8,,,0.22,0.21,0.0017,1.77E+01,5.55E-01,3.00E-04,-,
2017/5/7 23:00,-1.12,-1.56,-0.008,18.3,18,18,17.8,18.1,18.1,18.1,17.9,17.6,0.58,21,18.2,18.3,18.1,16.6,18.1,19,18.4,18.2,18.1,18.2,18.1,18,18,27.1,21.9,22.9,18.4,-,-,,17.7,17.6,4.24,23.6,0,0,28.19,-,,,,,-,0.43,0.031,19.9,,,0.22,0.21,0.0019,1.75E+01,6.16E-01,3.00E-04,-,
