,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,note
2017/5/8 5:00,-1.12,-1.56,-0.008,18.3,18,18,17.8,18.1,18.1,18.1,18,17.7,0.58,21,18.2,18.3,18.1,16.6,18.1,19,18.4,18.2,18.1,18.2,18.1,18.1,18,27.1,21.9,22.9,18.4,-,-,,17.7,17.7,4.24,23.6,0,0,28.19,-,,,,,-,0.43,0.031,19.9,,,0.22,0.21,0.0019,1.83E+01,5.02E-01,3.00E-04,-,
2017/5/8 11:00,-1.11,-1.54,-0.008,18.3,18.1,18,17.9,18.1,18.2,18.1,18.1,17.7,0.65,21,18.2,18.3,18.2,16.7,18.2,19,18.4,18.3,18.1,18.3,18.2,18.1,18.1,27.1,21.9,22.9,18.4,-,-,,17.7,17.6,4.13,23.6,0,0,27.93,-,,,,,-,0.42,0.03,20,,,0.22,0.21,0.0017,1.79E+01,6.54E-01,3.10E-04,-,
2017/5/8 17:00,-1.11,-1.54,-0.008,18.4,18.1,18.1,17.9,18.1,18.2,18.1,18.1,17.7,0.43,21,18.2,18.4,18.2,16.7,18.2,19,18.5,18.3,18.1,18.3,18.2,18.1,18.1,27.2,21.9,22.9,18.5,-,-,,17.7,17.7,4.14,23.9,0,0,27.93,-,,,,,-,0.42,0.03,19.5,,,0.22,0.21,0.0018,1.82E+01,5.34E-01,3.00E-04,-,
2017/5/8 23:00,-1.12,-1.58,-0.008,18.4,18.1,18.1,18,18.2,18.2,18.2,18.2,17.8,0.32,21.1,18.3,18.4,18.3,16.8,18.3,19.1,18.5,18.4,18.1,18.3,18.2,18.1,18.1,27.2,22,22.9,18.5,-,-,,17.7,17.7,4.14,24.1,0,0,28.19,-,,,,,-,0.43,0.03,19.3,,,0.22,0.21,0.0019,1.83E+01,5.56E-01,3.00E-04,-,
2017/5/9 5:00,-1.12,-1.62,-0.008,18.5,18.2,18.2,18.1,18.2,18.3,18.2,18.2,17.8,0.37,21.1,18.3,18.4,18.3,16.8,18.3,19.1,18.6,18.4,18.2,18.4,18.3,18.2,18.2,27.2,22,23,18.5,-,-,,17.7,17.7,4.04,24,0,0,28.19,-,,,,,-,0.43,0.031,19.5,,,0.22,0.2,0.0018,1.76E+01,6.47E-01,3.10E-04,-,
2017/5/9 11:00,-1.12,-1.65,-0.008,18.5,18.2,18.2,18.1,18.2,18.3,18.3,18.2,17.8,0.46,21.1,18.4,18.5,18.3,16.8,18.3,19.2,18.6,18.4,18.2,18.4,18.3,18.2,18.2,27.2,22,23,18.6,-,-,,17.8,17.7,4.04,24,0,-,27.93,-,,,,,-,0.42,0.03,19.8,,,0.22,0.21,0.0016,1.77E+01,6.03E-01,3.00E-04,-,
2017/5/9 17:00,-1.12,-1.64,-0.008,18.5,18.2,18.2,18.1,18.3,18.3,18.3,18.2,17.9,0.58,21.2,18.4,18.5,18.4,16.9,18.3,19.2,18.6,18.5,18.3,18.5,18.3,18.2,18.2,27.3,22.1,23.1,18.6,-,-,,17.8,17.7,4.03,24,0,0,28.19,-,,,,,-,0.43,0.03,20,,,0.22,0.21,0.0018,1.79E+01,7.35E-01,2.90E-04,-,
2017/5/9 23:00,-1.12,-1.64,-0.008,18.6,18.2,18.2,18.1,18.3,18.4,18.3,18.2,17.9,0.56,21.3,18.5,18.6,18.4,16.9,18.4,19.2,18.7,18.5,18.3,18.5,18.4,18.3,18.3,27.3,22.1,23.1,18.6,-,-,,17.8,17.7,4.04,24,0,0,28.19,-,,,,,-,0.43,0.03,20,,,0.22,0.21,0.0018,1.78E+01,6.17E-01,3.00E-04,-,
2017/5/10 5:00,-1.12,-1.62,-0.008,18.6,18.3,18.3,18.1,18.3,18.4,18.3,18.3,17.9,0.62,21.3,18.5,18.6,18.4,16.9,18.4,19.3,18.7,18.5,18.3,18.5,18.4,18.3,18.3,27.3,22.1,23.1,18.7,-,-,,17.8,17.7,4.04,24,0,0,28.19,-,,,,,-,0.43,0.03,20.1,,,0.22,0.21,0.0019,1.78E+01,5.66E-01,3.00E-04,-,
2017/5/10 11:00,-1.12,-1.61,-0.008,18.6,18.3,18.3,18.2,18.3,18.4,18.4,18.3,18,0.69,21.3,18.5,18.6,18.5,17,18.5,19.3,18.7,18.5,18.3,18.5,18.4,18.4,18.3,27.4,22.2,23.1,18.7,-,-,,17.8,17.7,3.94,23.9,0,-,28.19,-,,,,,-,0.43,0.03,20.1,,,0.22,0.2,0.0017,1.78E+01,6.01E-01,3.00E-04,-,
2017/5/10 17:00,-1.11,-1.57,-0.008,18.6,18.3,18.3,18.2,18.4,18.5,18.4,18.4,18,0.69,21.3,18.6,18.7,18.5,17,18.5,19.3,18.7,18.6,18.4,18.6,18.5,18.4,18.4,27.4,22.2,23.1,18.7,-,-,,17.8,17.7,3.93,23.8,0,0,28.19,-,,,,,-,0.43,0.031,20.1,,,0.22,0.21,0.0017,1.78E+01,5.91E-01,3.00E-04,-,
2017/5/10 23:00,-1.11,-1.55,-0.008,18.7,18.4,18.4,18.2,18.4,18.5,18.4,18.4,18.1,0.74,21.3,18.6,18.7,18.5,17,18.5,19.4,18.8,18.6,18.4,18.6,18.5,18.4,18.4,27.4,22.2,23.1,18.8,-,-,,17.8,17.7,3.94,23.8,0,0,28.19,-,,,,,-,0.43,0.031,20.2,,,0.22,0.2,0.0018,1.79E+01,5.53E-01,3.00E-04,-,
2017/5/11 5:00,-1.11,-1.53,-0.008,18.7,18.4,18.4,18.3,18.5,18.6,18.5,18.4,18.1,0.62,21.4,18.6,18.7,18.6,17.1,18.6,19.4,18.8,18.6,18.4,18.6,18.5,18.5,18.4,27.4,22.2,23.2,18.8,-,-,,17.9,17.8,3.93,23.9,0,0,28.19,-,,,,,-,0.43,0.031,20,,,0.22,0.2,0.0018,1.81E+01,5.50E-01,3.00E-04,-,
2017/5/11 11:00,-1.11,-1.53,-0.008,18.7,18.4,18.4,18.3,18.5,18.6,18.5,18.5,18.1,0.51,21.4,18.6,18.7,18.6,17.1,18.6,19.4,18.9,18.7,18.5,18.7,18.6,18.5,18.5,27.5,22.3,23.2,18.8,-,-,,17.9,17.8,3.82,23.9,0,0,28.19,-,,,,,-,0.43,0.03,19.7,,,0.22,0.21,0.0017,1.77E+01,4.93E-01,3.00E-04,-,
2017/5/11 17:00,-1.11,-1.54,-0.008,18.8,18.5,18.5,18.4,18.5,18.6,18.6,18.5,18.2,0.52,21.5,18.7,18.8,18.7,17.2,18.6,19.5,18.9,18.7,18.5,18.7,18.6,18.5,18.5,27.5,22.3,23.3,18.9,-,-,,17.9,17.8,3.83,24,0,0,28.19,-,,,,,-,0.43,0.03,19.7,,,0.22,0.21,0.0018,1.78E+01,5.36E-01,3.00E-04,-,
2017/5/11 23:00,-1.11,-1.57,-0.008,18.8,18.5,18.5,18.4,18.6,18.7,18.6,18.5,18.2,0.51,21.5,18.7,18.8,18.7,17.2,18.6,19.5,18.9,18.8,18.6,18.8,18.6,18.6,18.6,27.6,22.3,23.3,18.9,-,-,,17.9,17.8,3.73,24.2,0,0,28.19,-,,,,,-,0.43,0.03,19.8,,,0.22,0.21,0.0018,1.75E+01,5.15E-01,2.90E-04,-,
2017/5/12 5:00,-1.11,-1.57,-0.008,18.9,18.6,18.6,18.4,18.6,18.7,18.6,18.6,18.2,0.44,21.5,18.8,18.9,18.7,17.2,18.7,19.6,19,18.8,18.6,18.8,18.7,18.6,18.6,27.6,22.3,23.3,19,19.2,19.4,,17.9,17.8,3.62,24.2,0,0,28.19,-,,,,,-,0.43,0.03,19.6,,,0.22,0.21,0.0018,1.80E+01,5.57E-01,3.00E-04,L3,"Data recording of PCV temperatures (TE-1625T5, TE-1625T7) started on May 12 because they were selected as the monitoring objects.�@The unit of airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV was changed from ""CPS"" to ""s-1""."
2017/5/12 11:00,-1.11,-1.59,-0.008,18.9,18.6,18.6,18.5,18.7,18.7,18.7,18.6,18.3,0.44,21.5,18.8,18.9,18.7,17.2,18.7,19.6,19,18.9,18.6,18.8,18.7,18.7,18.6,27.6,22.4,23.3,19,19.3,19.5,,17.9,17.8,3.62,24.2,0,0,27.93,-,,,,,-,0.42,0.03,19.6,,,0.22,0.21,0.0019,1.76E+01,5.71E-01,3.10E-04,L3,
2017/5/12 17:00,-1.11,-1.6,-0.008,18.9,18.6,18.6,18.5,18.7,18.8,18.7,18.6,18.3,0.45,21.6,18.8,18.9,18.8,17.3,18.8,19.6,19.1,18.9,18.7,18.9,18.8,18.7,18.7,27.6,22.4,23.4,19,19.3,19.5,,17.9,17.8,3.63,24.3,0,0,27.93,-,,,,,-,0.42,0.03,19.7,,,0.22,0.2,0.0019,1.75E+01,5.03E-01,3.00E-04,L3,
2017/5/12 23:00,-1.12,-1.62,-0.008,19,18.7,18.7,18.5,18.7,18.8,18.7,18.7,18.3,0.49,21.7,18.9,19,18.8,17.3,18.8,19.7,19.1,18.9,18.7,18.9,18.8,18.7,18.7,27.6,22.4,23.4,19.1,19.4,19.8,,17.9,17.8,3.63,24.3,0,0,28.19,-,,,,,-,0.43,0.03,19.9,,,0.22,0.21,0.0019,1.79E+01,4.60E-01,3.00E-04,L3,
2017/5/13 5:00,-1.11,-1.62,-0.008,19,18.7,18.7,18.6,18.8,18.8,18.8,18.7,18.4,0.62,21.7,18.9,19,18.9,17.4,18.9,19.7,19.1,18.9,18.7,18.9,18.8,18.8,18.7,27.7,22.5,23.5,19.1,19.3,19.5,,17.9,17.9,3.61,24.4,0,0,28.19,-,,,,,-,0.43,0.03,20.1,,,0.22,0.21,0.0017,1.76E+01,5.55E-01,3.00E-04,L3,
2017/5/13 11:00,-1.11,-1.6,-0.008,19,18.7,18.8,18.6,18.8,18.9,18.8,18.9,18.4,0.71,21.7,18.9,19,18.9,17.4,18.9,19.7,19.1,19,18.8,19,18.8,18.8,18.8,27.7,22.5,23.5,19.1,19.5,19.7,,17.9,17.9,3.61,24.3,0,0,28.19,-,,,,,-,0.43,0.031,20.3,,,0.22,0.2,0.0019,1.76E+01,4.92E-01,3.00E-04,L3,
2017/5/13 17:00,-1.11,-1.56,-0.008,19.1,18.8,18.8,18.6,18.8,18.9,18.8,18.7,18.4,0.73,21.7,19,19.1,18.9,17.4,18.9,19.8,19.2,19,18.8,19,18.9,18.8,18.8,27.7,22.5,23.5,19.1,19.3,19.8,,17.9,17.9,4.02,24.2,0,0,28.19,-,,,,,-,0.43,0.031,20.3,,,0.22,0.2,0.0016,1.77E+01,5.80E-01,3.10E-04,L3,
2017/5/13 23:00,-1.1,-1.55,-0.008,19.1,18.8,18.8,18.7,18.8,18.9,18.9,18.9,18.4,0.6,21.7,19,19.1,18.9,17.4,18.9,19.8,19.2,19,18.8,19,18.9,18.8,18.8,27.7,22.5,23.5,19.2,19.5,19.7,,17.9,17.9,4.33,24.1,0.01,0,28.19,-,,,,,-,0.43,0.031,20,,,0.22,0.21,0.0018,1.78E+01,5.98E-01,3.00E-04,L3,
2017/5/14 5:00,-1.11,-1.55,-0.008,19.1,18.8,18.8,18.6,18.8,18.9,18.8,18.8,18.5,0.48,21.7,19,19.1,18.9,17.4,18.9,19.7,19.2,19,18.8,19,18.9,18.8,18.8,27.7,22.5,23.5,19.2,19.4,19.6,,18,17.9,4.44,24.1,0,0,28.19,-,,,,,-,0.43,0.03,19.7,,,0.22,0.21,0.0018,1.78E+01,5.39E-01,3.00E-04,L3,
2017/5/14 11:00,-1.11,-1.57,-0.008,19.1,18.8,18.8,18.6,18.8,18.9,18.8,18.8,18.5,0.51,21.7,19,19.1,19,17.5,18.9,19.8,19.2,19,18.8,19,18.9,18.8,18.8,27.7,22.5,23.5,19.2,19.5,19.7,,18,17.9,4.44,24,0,0,28.19,-,,,,,-,0.43,0.03,19.8,,,0.22,0.2,0.0017,1.80E+01,4.52E-01,3.00E-04,L3,
2017/5/14 17:00,-1.11,-1.58,-0.008,19.1,18.8,18.8,18.6,18.8,18.9,18.8,18.8,18.4,0.55,21.7,19,19.1,18.9,17.4,18.9,19.8,19.2,19,18.8,19,18.9,18.8,18.8,27.7,22.5,23.5,19.2,19.4,19.8,,18,17.9,4.43,24,0,0,28.19,-,,,,,-,0.43,0.03,19.9,,,0.22,0.21,0.0018,1.80E+01,5.97E-01,3.00E-04,L3,
2017/5/14 23:00,-1.11,-1.59,-0.008,19.1,18.8,18.8,18.7,18.8,18.9,18.8,18.8,18.5,0.58,21.7,19,19.1,18.9,17.4,18.9,19.8,19.2,19,18.8,19,18.9,18.8,18.8,27.7,22.5,23.5,19.2,19.5,19.8,,18,17.9,4.33,24,0,0,28.19,-,,,,,-,0.43,0.03,20,,,0.22,0.21,0.0018,1.74E+01,6.44E-01,2.90E-04,L3,
2017/5/15 5:00,-1.11,-1.58,-0.008,19.1,18.8,18.8,18.6,18.9,19,18.9,18.8,18.5,0.61,21.7,19,19.1,19,17.5,18.9,19.8,19.2,19,18.8,19,18.9,18.8,18.8,27.6,22.5,23.5,19.2,19.4,19.5,,18,17.9,4.32,23.8,0,0,28.19,-,,,,,-,0.43,0.03,20.1,,,0.22,0.21,0.0017,1.77E+01,5.42E-01,2.90E-04,L3,
2017/5/15 11:00,-1.11,-1.57,-0.008,19.1,18.8,18.8,18.7,18.9,19,18.9,18.8,18.5,0.66,21.8,19,19.1,19,17.5,19,19.8,19.2,19.1,18.9,19.1,18.9,18.9,18.9,27.6,22.5,23.5,19.2,19.6,19.8,,18,17.9,4.32,23.7,0,0,28.19,-,,,,,-,0.43,0.03,20.1,,,0.22,0.21,0.0018,1.76E+01,4.46E-01,3.00E-04,L3,
2017/5/15 17:00,-1.11,-1.55,-0.008,19.2,18.8,18.8,18.7,18.9,19,18.9,18.8,18.5,0.65,21.8,19.1,19.1,19,17.5,19,19.8,19.3,19.1,18.9,19.1,19,18.9,18.9,27.7,22.5,23.5,19.2,19.5,19.8,,18,17.9,4.23,23.7,0,0,28.19,-,,,,,-,0.43,0.03,20.2,,,0.22,0.21,0.0017,1.76E+01,6.01E-01,3.00E-04,L3,
2017/5/15 23:00,-1.1,-1.54,-0.008,19.2,18.9,18.9,18.7,18.9,19,19,18.8,18.5,0.61,21.9,19.1,19.2,19.1,17.6,19,19.9,19.3,19.1,18.9,19.1,19,18.9,18.9,27.7,22.5,23.5,19.3,19.5,19.8,,18.1,18,4.22,23.6,0,0,28.19,-,,,,,-,0.43,0.03,20,,,0.22,0.21,0.0018,1.77E+01,6.20E-01,3.00E-04,L3,
2017/5/16 5:00,-1.1,-1.53,-0.008,19.2,18.9,18.9,18.8,19,19.1,19,18.8,18.6,0.63,21.9,19.1,19.2,19.1,17.6,19,19.9,19.3,19.2,19,19.2,19,19,18.9,27.7,22.5,23.5,19.3,19.5,19.8,,18.1,18,4.23,23.6,0,0,28.19,-,,,,,-,0.43,0.03,20.1,,,0.22,0.21,0.0017,1.78E+01,5.90E-01,3.00E-04,L3,
2017/5/16 11:00,-1.1,-1.53,-0.008,19.2,18.9,18.9,18.8,19,19.1,19,18.9,18.6,0.6,21.9,19.1,19.2,19.1,17.6,19.1,19.9,19.3,19.2,19,19.2,19,19,18.9,27.7,22.6,23.6,19.3,19.8,19.8,,18.1,18,4.22,23.5,0,0,28.19,-,,,,,-,0.43,0.03,20,,,0.22,0.21,0.0017,1.77E+01,5.81E-01,2.90E-04,L3,
2017/5/16 17:00,-1.1,-1.52,-0.008,19.3,19,18.9,18.8,19,19.1,19,18.9,18.6,0.56,21.9,19.1,19.3,19.1,17.6,19.1,19.9,19.4,19.2,19,19.2,19.1,19,19,27.8,22.6,23.6,19.3,19.6,19.8,,18.1,18,4.12,23.5,0,0,28.19,-,,,,,-,0.43,0.03,19.9,,,0.22,0.21,0.0019,1.80E+01,5.60E-01,3.00E-04,L3,
2017/5/16 23:00,-1.1,-1.54,-0.007,19.3,19,19,18.8,19,19.1,19.1,18.9,18.6,0.49,21.9,19.2,19.3,19.1,17.6,19.1,19.9,19.4,19.2,19,19.2,19.1,19,19,27.8,22.6,23.6,19.3,19.7,19.9,,18.1,18,4.12,23.7,0,0,28.19,-,,,,,-,0.43,0.03,19.8,,,0.22,0.21,0.0018,1.74E+01,5.66E-01,3.00E-04,L3,
2017/5/17 5:00,-1.1,-1.54,-0.008,19.3,19,19,18.9,19,19.2,19,18.9,18.7,0.56,21.9,19.2,19.3,19.2,17.7,19.1,20,19.4,19.3,19.1,19.2,19.1,19.1,19,27.8,22.6,23.6,19.4,19.8,19.9,,18.1,18,4.12,23.7,0,0,28.19,-,,,,,-,0.43,0.03,20,,,0.22,0.21,0.0018,1.79E+01,5.72E-01,3.00E-04,L3,
2017/5/17 11:00,-1.1,-1.55,-0.008,19.3,19,19,18.9,19.1,19.1,19.1,18.9,18.7,0.51,21.9,19.2,19.3,19.2,17.7,19.2,20,19.5,19.3,19.1,19.3,19.1,19.1,19,27.8,22.7,23.7,19.4,19.8,19.9,,18.1,18,4.12,23.6,0,0,27.93,-,,,,,-,0.42,0.03,19.9,,,0.22,0.21,0.0017,1.77E+01,5.22E-01,3.10E-04,L3,
2017/5/17 17:00,-1.1,-1.54,-0.008,19.4,19.1,19,18.9,19.1,19.2,19.1,19,18.7,0.59,22,19.2,19.3,19.2,17.7,19.2,20,19.5,19.3,19.1,19.3,19.2,19.1,19.1,27.8,22.6,23.7,19.4,19.6,20.1,,18.1,18.1,4.12,23.6,0,0,27.93,-,,,,,-,0.42,0.03,20,,,0.22,0.21,0.0017,1.75E+01,5.73E-01,3.00E-04,L3,
2017/5/17 23:00,-1.1,-1.55,-0.008,19.4,19.1,19,18.9,19.1,19.2,19.1,19,18.7,0.52,22,19.3,19.4,19.2,17.7,19.2,20,19.5,19.3,19.1,19.3,19.2,19.1,19.1,27.8,22.6,23.7,19.5,19.8,20.1,,18.1,18.1,4.13,23.7,0,0,28.19,-,,,,,-,0.43,0.03,19.9,,,0.22,0.21,0.0017,1.75E+01,4.48E-01,3.00E-04,L3,
2017/5/18 5:00,-1.1,-1.56,-0.008,19.4,19.1,19,18.9,19.1,19.2,19.1,19,18.7,0.46,22,19.3,19.4,19.2,17.7,19.2,20,19.5,19.3,19.1,19.3,19.2,19.1,19.1,27.8,22.7,23.7,19.5,19.7,19.9,,18.1,18.1,4.12,23.7,0,0,28.19,-,,,,,-,0.43,0.03,19.8,,,0.22,0.21,0.0018,1.78E+01,4.12E-01,3.00E-04,L3,
2017/5/18 11:00,-1.1,-1.58,-0.008,19.4,19.1,19.1,18.9,19.1,19.2,19.2,19,18.8,0.54,22,19.3,19.4,19.3,17.8,19.2,20.1,19.5,19.3,19.1,19.3,19.2,19.1,19.1,27.8,22.7,23.7,19.5,19.8,20,,18.1,18.1,4.02,23.7,0,0,28.19,-,,,,,-,0.43,0.03,19.9,,,0.22,0.21,0.0018,1.79E+01,4.03E-01,3.00E-04,L3,
2017/5/18 17:00,-1.09,-1.57,-0.008,19.4,19.1,19.1,19,19.2,19.3,19.2,19,18.8,0.59,22,19.3,19.4,19.3,17.8,19.2,20.1,19.5,19.4,19.2,19.3,19.2,19.2,19.1,27.8,22.7,23.7,19.5,19.8,20.1,,18.1,18.1,4.02,23.6,0,0,28.19,-,,,,,-,0.43,0.03,20,,,0.22,0.21,0.0019,1.78E+01,4.32E-01,3.00E-04,L3,
2017/5/18 23:00,-1.1,-1.58,-0.008,19.4,19.1,19.1,19,19.2,19.3,19.2,19.1,18.8,0.54,22.1,19.3,19.4,19.3,17.8,19.3,20.1,19.5,19.4,19.2,19.4,19.3,19.2,19.2,27.8,22.7,23.7,19.5,19.8,20.1,,18.2,18.1,4.03,23.7,0,0,28.19,-,,,,,-,0.43,0.03,19.9,,,0.22,0.21,0.0017,1.76E+01,5.26E-01,3.00E-04,L3,
2017/5/19 5:00,-1.1,-1.58,-0.008,19.5,19.2,19.1,19,19.2,19.3,19.2,19.1,18.8,0.52,22.1,19.4,19.4,19.3,17.8,19.3,20.1,19.6,19.4,19.2,19.4,19.3,19.2,19.2,27.9,22.7,23.7,19.5,19.8,20,,18.2,18.1,4.02,23.7,0,0,28.19,-,,,,,-,0.43,0.03,19.9,,,0.22,0.21,0.0017,1.79E+01,4.99E-01,3.00E-04,L3,
2017/5/19 11:00,-1.1,-1.59,-0.008,19.5,19.2,19.2,19,19.2,19.3,19.2,19.1,18.8,0.56,22.1,19.4,19.5,19.4,17.9,19.4,20.2,19.6,19.4,19.2,19.4,19.3,19.2,19.2,27.9,22.8,23.8,19.6,19.8,20.1,,18.2,18.1,4.01,23.8,0,0,28.19,-,,,,,-,0.43,0.03,19.9,,,0.22,0.21,0.0017,1.78E+01,5.64E-01,-,L3,
2017/5/19 17:00,-1.09,-1.57,-0.008,19.5,19.2,19.2,19,19.2,19.3,19.3,19.2,18.9,0.65,22.1,19.4,19.5,19.4,17.9,19.3,20.2,19.6,19.4,19.2,19.4,19.3,19.2,19.2,27.9,22.8,23.7,19.6,19.8,19.9,,18.2,18.1,4.02,23.8,0,0,28.19,-,,,,,-,0.43,0.03,20,,,0.22,0.21,0.0018,1.77E+01,5.13E-01,3.10E-04,L3,
2017/5/19 23:00,-1.09,-1.57,-0.008,19.5,19.2,19.2,19.1,19.3,19.4,19.3,19.2,18.9,0.55,22.2,19.4,19.5,19.4,17.9,19.4,20.2,19.6,19.5,19.3,19.4,19.3,19.2,19.2,27.9,22.8,23.8,19.6,19.9,20.1,,18.2,18.1,4.03,24,0,0,28.19,-,,,,,-,0.43,0.03,19.8,,,0.22,0.21,0.0019,1.74E+01,4.16E-01,3.00E-04,L3,
2017/5/20 5:00,-1.09,-1.57,-0.008,19.5,19.2,19.2,19.1,19.3,19.4,19.3,19.2,18.9,0.57,22.2,19.4,19.5,19.4,17.9,19.4,20.2,19.6,19.5,19.3,19.5,19.3,19.3,19.3,27.9,22.8,23.8,19.6,19.9,20.3,,18.2,18.2,4.03,24,0,0,28.19,-,,,,,-,0.43,0.03,19.9,,,0.22,0.21,0.0018,1.80E+01,4.58E-01,3.10E-04,L3,
2017/5/20 11:00,-1.1,-1.57,-0.008,19.6,19.3,19.3,19.1,19.3,19.4,19.3,19.2,18.9,0.58,22.2,19.5,19.6,19.4,17.9,19.4,20.2,19.7,19.5,19.3,19.5,19.4,19.3,19.3,28,22.8,23.8,19.6,19.8,20.1,,18.2,18.2,4.02,24.1,0,0,28.19,-,,,,,-,0.43,0.03,19.8,,,0.22,0.21,0.0018,1.77E+01,4.76E-01,2.90E-04,L3,
2017/5/20 17:00,-1.09,-1.55,-0.008,19.6,19.3,19.3,19.2,19.3,19.4,19.3,19.3,19,0.58,22.2,19.5,19.6,19.4,17.9,19.4,20.3,19.7,19.5,19.3,19.5,19.4,19.3,19.3,28,22.9,23.8,19.7,19.9,20.1,,18.2,18.2,4.02,24.1,0,0,28.19,-,,,,,-,0.43,0.03,19.8,,,0.22,0.21,0.0018,1.77E+01,5.09E-01,3.00E-04,L3,
2017/5/20 23:00,-1.09,-1.56,-0.008,19.6,19.3,19.3,19.2,19.4,19.5,19.4,19.3,19,0.5,22.2,19.5,19.6,19.5,18,19.5,20.3,19.7,19.6,19.4,19.5,19.4,19.4,19.3,28,22.9,23.9,19.7,20,20.3,,18.2,18.2,3.92,24.3,0,0,28.19,-,,,,,-,0.43,0.03,19.8,,,0.22,0.21,0.0017,1.75E+01,5.22E-01,3.00E-04,L3,
2017/5/21 5:00,-1.09,-1.57,-0.008,19.7,19.4,19.3,19.2,19.4,19.5,19.4,19.3,19,0.52,22.3,19.5,19.6,19.5,18,19.5,20.3,19.7,19.6,19.4,19.6,19.4,19.4,19.4,28,22.9,23.9,19.7,20,20.2,,18.3,18.2,3.92,24.4,0,0,28.19,-,,,,,-,0.43,0.03,19.8,,,0.22,0.21,0.0017,1.78E+01,5.37E-01,3.00E-04,L3,
2017/5/21 11:00,-1.09,-1.57,-0.008,19.7,19.4,19.4,19.2,19.4,19.5,19.4,19.3,19.1,0.55,22.3,19.6,19.7,19.6,18.1,19.5,20.4,19.8,19.6,19.4,19.6,19.5,19.4,19.4,28.1,22.9,23.9,19.8,20.1,20.3,,18.3,18.2,3.92,24.6,0,0,27.93,-,,,,,-,0.42,0.03,19.8,,,0.22,0.21,0.0018,1.76E+01,1.55E-01,3.00E-04,L3,
2017/5/21 17:00,-1.09,-1.55,-0.008,19.7,19.4,19.4,19.3,19.4,19.5,19.4,19.4,19.1,0.65,22.3,19.6,19.7,19.6,18.1,19.5,20.4,19.8,19.7,19.5,19.6,19.5,19.5,19.4,28.1,22.9,24,19.8,20.1,20.5,,18.3,18.2,3.92,24.7,0,0,27.93,-,,,,,-,0.42,0.03,19.9,,,0.22,0.21,0.0017,1.78E+01,5.20E-01,3.10E-04,L3,
2017/5/21 23:00,-1.09,-1.55,-0.008,19.7,19.4,19.4,19.3,19.5,19.6,19.5,19.4,19.1,0.55,22.3,19.6,19.7,19.6,18.1,19.6,20.4,19.8,19.7,19.5,19.7,19.5,19.5,19.4,28.1,23,23.9,19.8,20.1,20.4,,18.3,18.2,3.92,24.9,0,0,27.93,-,,,,,-,0.42,0.03,19.8,,,0.22,0.21,0.0018,1.74E+01,5.42E-01,3.00E-04,L3,
2017/5/22 5:00,-1.09,-1.55,-0.008,19.8,19.5,19.4,19.3,19.5,19.6,19.5,19.4,19.1,0.55,22.3,19.6,19.7,19.6,18.1,19.6,20.4,19.9,19.7,19.5,19.7,19.6,19.5,19.5,28.1,23,24,19.8,20.1,20.3,,18.3,18.2,3.92,25,0,0,28.19,-,,,,,-,0.43,0.03,19.8,,,0.22,0.21,0.0018,1.79E+01,5.85E-01,3.00E-04,L3,
2017/5/22 11:00,-1.09,-1.55,-0.008,19.8,19.5,19.5,19.4,19.5,19.6,19.6,19.5,19.2,0.57,22.4,19.7,19.8,19.7,18.2,19.6,20.5,19.9,19.7,19.5,19.7,19.6,19.5,19.5,28.2,23,24,19.9,20,20.1,,18.3,18.3,3.91,25.2,0,0,28.19,-,,,,,-,0.43,0.03,19.8,,,0.21,0.21,0.0019,1.76E+01,5.03E-01,-,L3,
2017/5/22 17:00,-1.09,-1.53,-0.008,19.8,19.5,19.5,19.4,19.6,19.7,19.6,19.5,19.2,0.64,22.4,19.7,19.8,19.7,18.2,19.7,20.5,19.9,19.8,19.6,19.7,19.6,19.5,19.5,28.2,23.1,24,19.9,20.1,20.5,,18.3,18.3,3.92,25.2,0,0,27.93,-,,,,,-,0.42,0.03,19.9,,,0.21,0.21,0.0017,1.77E+01,4.61E-01,3.00E-04,L3,
2017/5/22 23:00,-1.09,-1.53,-0.008,19.8,19.6,19.5,19.4,19.6,19.7,19.6,19.5,19.2,0.53,22.4,19.7,19.8,19.7,18.2,19.7,20.5,19.9,19.8,19.6,19.8,19.6,19.6,19.6,28.2,23.1,24.1,19.9,20.1,20.3,,18.4,18.3,3.92,25.3,0,0,27.93,-,,,,,-,0.42,0.03,19.8,,,0.21,0.21,0.0018,1.79E+01,5.70E-01,3.10E-04,L3,
2017/5/23 5:00,-1.09,-1.54,-0.008,19.9,19.6,19.5,19.4,19.6,19.7,19.6,19.5,19.2,0.53,22.5,19.8,19.9,19.8,18.3,19.7,20.6,20,19.8,19.6,19.8,19.7,19.6,19.6,28.2,23.1,24.1,20,20.1,20.2,,18.4,18.3,3.92,25.4,0,0,28.19,-,,,,,-,0.43,0.03,19.8,,,0.21,0.21,0.0017,1.77E+01,4.44E-01,3.00E-04,L3,
2017/5/23 11:00,-1.08,-1.53,-0.008,19.9,19.6,19.6,19.5,19.7,19.7,19.7,19.6,19.3,0.7,22.5,19.8,19.9,19.8,18.3,19.7,20.6,20,19.8,19.6,19.8,19.7,19.6,19.6,28.3,23.1,24.1,20,20.1,20.3,,18.4,18.3,3.92,25.3,0,-,27.93,-,,,,,-,0.42,0.03,20.1,,,0.21,0.21,0.0017,1.78E+01,5.22E-01,3.10E-04,L3,
2017/5/23 17:00,-1.08,-1.51,-0.008,19.9,19.6,19.6,19.5,19.7,19.8,19.7,19.6,19.3,0.68,22.5,19.8,19.9,19.8,18.3,19.8,20.6,20,19.9,19.7,19.9,19.7,19.7,19.7,28.3,23.1,24.1,20,20.1,20.3,,18.4,18.3,3.91,25.3,0,0,28.19,-,,,,,-,0.43,0.03,20,,,0.21,0.21,0.0018,1.76E+01,5.18E-01,3.00E-04,L3,
2017/5/23 23:00,-1.08,-1.51,-0.007,20,19.6,19.6,19.5,19.7,19.8,19.7,19.6,19.3,0.59,22.6,19.9,20,19.8,18.4,19.8,20.6,20.1,19.9,19.7,19.9,19.8,19.7,19.7,28.3,23.2,24.2,20,20.2,20.5,,18.4,18.3,3.92,25.4,0,0,27.93,-,,,,,-,0.42,0.03,19.8,,,0.21,0.21,0.0019,1.77E+01,5.24E-01,3.00E-04,L3,
2017/5/24 5:00,-1.08,-1.5,-0.007,20,19.7,19.7,19.6,19.7,19.8,19.7,19.6,19.4,0.58,22.6,19.9,20,19.9,18.4,19.9,20.7,20.1,19.9,19.7,19.9,19.8,19.7,19.7,28.3,23.2,24.2,20.1,20.1,20.3,,18.4,18.4,3.82,25.4,0,0,27.93,-,,,,,-,0.42,0.03,19.8,,,0.21,0.21,0.0018,1.79E+01,5.42E-01,3.00E-04,L3,
2017/5/24 11:00,-1.08,-1.5,-0.007,20,19.7,19.7,19.6,19.8,19.9,19.8,19.7,19.4,0.58,22.6,19.9,20,19.9,18.4,19.9,20.7,20.1,20,19.8,20,19.8,19.8,19.7,28.4,23.2,24.2,20.1,20.1,20.4,,18.4,18.4,3.82,25.5,-,0,28.19,-,,,,,-,0.43,0.03,19.8,,,0.21,0.21,0.0017,1.58E+01,8.15E-01,3.00E-04,L3,
2017/5/24 17:00,-1.08,-1.49,-0.007,20.1,19.7,19.7,19.6,19.8,19.9,19.8,19.7,19.4,0.56,22.6,19.9,20,19.9,18.4,19.9,20.7,20.1,20,19.8,20,19.8,19.8,19.8,28.4,23.3,24.3,20.1,20.2,20.5,,18.4,18.4,3.71,25.5,0,0,28.19,-,,,,,-,0.43,0.03,19.8,,,0.21,0.21,0.0017,1.97E+01,5.04E-01,3.00E-04,L3,
2017/5/24 23:00,-1.08,-1.5,-0.007,20.1,19.8,19.8,19.6,19.8,19.9,19.8,19.7,19.4,0.58,22.7,20,20.1,19.9,18.5,19.9,20.7,20.2,20,19.8,20,19.9,19.8,19.8,28.4,23.3,24.3,20.2,20.4,20.5,,18.4,18.4,3.71,25.6,0,0,28.19,-,,,,,-,0.43,0.03,19.8,,,0.21,0.21,0.0017,1.97E+01,4.77E-01,3.10E-04,L3,
2017/5/25 5:00,-1.08,-1.49,-0.007,20.1,19.8,19.8,19.7,19.9,19.9,19.9,19.8,19.5,0.63,22.7,20,20.1,20,18.5,19.9,20.7,20.2,20,19.8,20,19.9,19.9,19.8,28.5,23.3,24.3,20.2,20.3,20.5,,18.5,18.4,3.61,25.7,0,0,28.19,-,,,,,-,0.43,0.031,19.9,,,0.21,0.21,0.0017,1.90E+01,5.53E-01,3.10E-04,L3,
2017/5/25 11:00,-1.08,-1.49,-0.007,20.2,19.8,19.8,19.7,19.9,20,19.9,19.7,19.5,0.63,22.7,20,20.1,20,18.5,20,20.8,20.2,20.1,19.9,20.1,19.9,19.9,19.9,28.5,23.3,24.3,20.2,20.5,20.5,,18.5,18.4,3.72,25.7,-,0,28.19,-,,,,,-,0.43,0.03,19.9,,,0.21,0.21,0.0017,1.59E+01,7.87E-01,3.00E-04,L3,
2017/5/25 17:00,-1.08,-1.51,-0.007,20.2,19.9,19.8,19.7,19.9,20,19.9,19.7,19.6,0.93,22.7,20,20.1,20,18.5,20,20.8,20.3,20.1,19.9,20.1,20,19.9,19.9,28.5,23.4,24.4,20.2,20.4,20.7,,18.5,18.4,3.71,25.6,0,0,28.19,-,,,,,-,0.43,0.031,20.9,,,0.21,0.21,0.0017,1.95E+01,5.27E-01,3.10E-04,L3,
2017/5/25 23:00,-1.08,-1.53,-0.007,20.2,19.9,19.9,19.7,19.9,20,19.9,19.8,19.6,1.09,22.8,20.1,20.2,20,18.5,20,20.8,20.3,20.1,19.9,20.1,20,19.9,19.9,28.5,23.3,24.4,20.3,20.5,20.6,,18.5,18.4,3.72,25.6,0,0,28.19,-,,,,,-,0.43,0.031,21,,,0.21,0.21,0.0017,1.89E+01,5.34E-01,3.10E-04,L3,
2017/5/26 5:00,-1.08,-1.53,-0.007,20.2,19.9,19.9,19.8,19.9,20,19.9,19.8,19.6,1.17,22.8,20.1,20.2,20.1,18.6,20,20.9,20.3,20.1,19.9,20.1,20,19.9,19.9,28.5,23.4,24.4,20.3,20.4,20.5,,18.5,18.5,3.71,25.5,0,0,28.19,-,,,,,-,0.43,0.031,21.2,,,0.21,0.21,0.0018,1.96E+01,5.68E-01,3.00E-04,L3,
2017/5/26 11:00,-1.08,-1.53,-0.007,20.2,19.9,19.9,19.8,20,20.1,20,19.8,19.6,1.22,22.8,20.1,20.2,20.1,18.6,20.1,20.9,20.3,20.1,19.9,20.1,20,20,19.9,28.5,23.4,24.4,20.3,20.5,20.6,,18.6,18.5,3.71,25.5,0,0,28.19,-,,,,,-,0.43,0.031,21.2,,,0.21,0.21,0.0017,1.95E+01,5.68E-01,3.10E-04,L3,
2017/5/26 17:00,-1.07,-1.49,-0.007,20.2,19.9,19.9,19.8,20,20.1,20,19.8,19.6,0.96,22.8,20.2,20.2,20.1,18.7,20.1,20.9,20.3,20.2,20,20.2,20,20,20,28.5,23.4,24.4,20.3,20.5,20.7,,18.6,18.5,3.61,25.4,0,0,28.19,-,,,,,-,0.43,0.031,20.8,,,0.21,0.21,0.0017,1.96E+01,5.84E-01,3.00E-04,L3,
2017/5/26 23:00,-1.07,-1.48,-0.007,20.3,20,19.9,19.8,20,20.1,20,19.9,19.7,0.64,22.8,20.1,20.2,20.1,18.6,20.1,20.9,20.4,20.2,20,20.2,20.1,20,20,28.5,23.4,24.4,20.3,20.6,20.8,,18.6,18.5,3.61,25.4,0,0,28.19,-,,,,,-,0.43,0.031,20.1,,,0.21,0.21,0.0018,1.91E+01,4.94E-01,3.10E-04,L3,
2017/5/27 5:00,-1.07,-1.48,-0.007,20.3,19.9,19.9,19.8,20,20.1,20,19.8,19.7,0.64,22.8,20.2,20.2,20.2,18.7,20.1,20.9,20.4,20.2,20,20.2,20.1,20,20,28.5,23.4,24.5,20.4,20.5,20.6,,18.6,18.5,3.61,25.3,0,0,28.19,-,,,,,-,0.43,0.031,20.1,,,0.21,0.21,0.0017,1.92E+01,5.09E-01,3.00E-04,L3,
2017/5/27 11:00,-1.07,-1.49,-0.007,20.3,20,20,19.9,20,20.1,20,19.9,19.7,0.56,22.9,20.2,20.3,20.2,18.7,20.1,21,20.4,20.2,20,20.2,20.1,20,20,28.5,23.4,24.4,20.4,20.5,20.6,,18.6,18.5,3.61,25.2,0,0,28.19,-,,,,,-,0.43,0.031,19.9,,,0.21,0.21,0.0017,1.91E+01,4.25E-01,3.00E-04,L3,
2017/5/27 17:00,-1.07,-1.49,-0.007,20.3,20,20,19.9,20,20.1,20.1,19.9,19.7,0.6,22.9,20.2,20.3,20.2,18.7,20.2,21,20.4,20.2,20,20.2,20.1,20,20,28.5,23.5,24.5,20.4,20.5,20.7,,18.6,18.6,3.61,25.1,0,0,28.19,-,,,,,-,0.43,0.03,19.9,,,0.21,0.21,0.0017,1.90E+01,5.53E-01,3.00E-04,L3,
2017/5/27 23:00,-1.07,-1.51,-0.007,20.3,20,20,19.9,20.1,20.2,20.1,19.9,19.7,0.55,22.9,20.3,20.3,20.2,18.7,20.2,21,20.4,20.3,20.1,20.3,20.1,20.1,20,28.5,23.5,24.5,20.4,20.5,20.6,,18.6,18.6,3.5,25.1,0,0,28.19,-,,,,,-,0.43,0.03,19.9,,,0.21,0.21,0.0018,1.90E+01,5.41E-01,3.10E-04,L3,
2017/5/28 5:00,-1.07,-1.51,-0.007,20.3,20,20,19.9,20.1,20.2,20.1,20,19.7,0.58,22.9,20.2,20.3,20.2,18.7,20.2,21,20.4,20.3,20.1,20.3,20.1,20.1,20.1,28.5,23.5,24.5,20.4,20.5,20.7,,18.6,18.6,3.51,25.2,0,0,28.19,-,,,,,-,0.43,0.03,20,,,0.21,0.21,0.0016,1.95E+01,5.45E-01,2.90E-04,L3,
2017/5/28 11:00,-1.07,-1.51,-0.007,20.4,20.1,20,19.9,20.1,20.2,20.1,20,19.8,0.6,22.9,20.3,20.4,20.3,18.8,20.2,21,20.5,20.3,20.1,20.3,20.2,20.1,20.1,28.6,23.5,24.5,20.5,20.5,20.7,,18.6,18.6,3.51,25.1,0,0,27.93,-,,,,,-,0.42,0.03,19.9,,,0.21,0.21,0.0017,1.89E+01,6.05E-01,3.00E-04,L3,
2017/5/28 17:00,-1.07,-1.5,-0.007,20.4,20.1,20.1,20,20.2,20.3,20.1,20.1,19.8,0.55,22.9,20.3,20.4,20.3,18.8,20.2,21,20.5,20.4,20.2,20.3,20.2,20.1,20.1,28.6,23.5,24.5,20.4,20.5,20.7,,18.6,18.6,3.51,25.2,0,0,27.93,-,,,,,-,0.42,0.03,19.8,,,0.21,0.21,0.0018,1.91E+01,6.08E-01,3.10E-04,L3,
2017/5/28 23:00,-1.07,-1.52,-0.007,20.4,20.1,20.1,20,20.2,20.3,20.2,20,19.8,0.54,23,20.3,20.4,20.3,18.8,20.3,21.1,20.5,20.4,20.1,20.3,20.2,20.2,20.1,28.6,23.5,24.5,20.5,20.7,20.9,,18.7,18.6,3.4,25.3,0,0,27.93,-,,,,,-,0.42,0.03,19.8,,,0.21,0.21,0.0017,1.94E+01,5.34E-01,3.00E-04,L3,
2017/5/29 5:00,-1.07,-1.53,-0.007,20.4,20.1,20.1,20,20.2,20.2,20.2,20.1,19.8,0.56,22.9,20.3,20.4,20.3,18.8,20.3,21.1,20.5,20.4,20.2,20.4,20.2,20.2,20.2,28.6,23.6,24.6,20.5,20.6,20.8,,18.7,18.6,3.4,25.3,0,0,28.19,-,,,,,-,0.43,0.03,19.9,,,0.21,0.21,0.0019,1.88E+01,4.65E-01,3.10E-04,L3,
2017/5/29 11:00,-1.07,-1.53,-0.007,20.4,20.1,20.1,20,20.2,20.3,20.2,20,19.8,0.6,23,20.4,20.4,20.3,18.9,20.3,21.1,20.5,20.4,20.2,20.4,20.2,20.2,20.2,28.6,23.5,24.6,20.5,20.8,20.9,,18.7,18.6,3.4,25.1,0,0,28.19,-,,,,,-,0.43,0.03,19.9,,,0.21,0.21,0.0017,1.90E+01,4.93E-01,3.00E-04,L3,
2017/5/29 17:00,-1.06,-1.5,-0.007,20.5,20.2,20.2,20.1,20.2,20.3,20.2,20.2,19.9,0.68,23,20.4,20.4,20.3,18.9,20.3,21.1,20.6,20.4,20.2,20.4,20.3,20.2,20.2,28.6,23.6,24.6,20.5,20.6,20.9,,18.7,18.6,-,-,0,0,28.19,-,,,,,-,0.43,0.03,19.9,,,0.21,0.21,0.0017,1.94E+01,5.15E-01,3.10E-04,L3,
2017/5/29 23:00,-1.06,-1.5,-0.007,20.5,20.2,20.2,20.1,20.2,20.3,20.2,20.2,19.9,0.59,23,20.4,20.5,20.4,18.9,20.3,21.1,20.6,20.4,20.2,20.4,20.3,20.2,20.2,28.7,23.6,24.6,20.6,20.8,20.9,,18.7,18.7,-,-,0,0,28.19,-,,,,,-,0.43,0.03,19.8,,,0.21,0.21,0.0017,1.92E+01,4.56E-01,3.10E-04,L3,
2017/5/30 5:00,-1.06,-1.49,-0.007,20.5,20.2,20.2,20.1,20.3,20.4,20.3,20.1,19.9,0.62,23.1,20.4,20.5,20.4,18.9,20.4,21.2,20.6,20.4,20.3,20.4,20.3,20.3,20.3,28.7,23.7,24.6,20.6,20.7,20.8,,18.7,18.7,-,-,0,0,28.19,-,,,,,-,0.43,0.03,19.9,,,0.21,0.21,0.0018,1.90E+01,5.72E-01,3.00E-04,L3,
2017/5/30 11:00,-1.06,-1.49,-0.007,20.5,20.3,20.2,20.1,20.3,20.4,20.3,20.2,19.9,0.65,23.1,20.5,20.5,20.4,18.9,20.4,21.2,20.6,20.5,20.3,20.5,20.4,20.3,20.3,28.7,23.7,24.7,20.6,20.9,21,,18.7,18.7,-,-,0,0,28.19,-,,,,,-,0.43,0.03,19.9,,,0.21,0.21,0.0017,1.90E+01,6.44E-01,3.00E-04,L3,
2017/5/30 17:00,-1.05,-1.48,-0.007,20.6,20.3,20.3,20.2,20.3,20.4,20.4,20.3,20,0.65,23.1,20.5,20.6,20.5,19,20.4,21.2,20.7,20.5,20.3,20.5,20.4,20.3,20.3,28.7,23.7,24.7,20.7,20.8,21,,18.8,18.7,-,-,0,0,27.93,-,,,,,-,0.42,0.03,19.9,,,0.21,0.21,0.0017,1.94E+01,5.42E-01,3.00E-04,L3,
2017/5/30 23:00,-1.06,-1.48,-0.007,20.6,20.3,20.3,20.2,20.4,20.4,20.4,20.3,20,0.58,23.1,20.5,20.6,20.5,19,20.4,21.3,20.7,20.5,20.3,20.5,20.4,20.3,20.3,28.7,23.7,24.7,20.7,20.9,21,,18.7,18.7,-,-,0,0,27.93,-,,,,,-,0.42,0.03,19.7,,,0.21,0.21,0.0017,1.90E+01,5.13E-01,3.00E-04,L3,
2017/5/31 5:00,-1.06,-1.47,-0.007,20.6,20.3,20.3,20.2,20.4,20.5,20.4,20.3,20,0.58,23.1,20.5,20.6,20.5,19,20.5,21.3,20.7,20.6,20.4,20.5,20.4,20.4,20.4,28.8,23.7,24.7,20.7,20.9,21,,18.8,18.7,-,-,0,0,27.93,-,,,,,-,0.42,0.03,19.8,,,0.21,0.21,0.0017,1.95E+01,5.04E-01,3.10E-04,L3,
2017/5/31 11:00,-1.06,-1.47,-0.007,20.6,20.4,20.4,20.3,20.4,20.5,20.4,20.4,20.1,0.63,23.2,20.6,20.6,20.5,19,20.5,21.3,20.8,20.6,20.4,20.6,20.5,20.4,20.4,28.8,23.8,24.7,20.7,21,21.2,,18.8,18.7,-,-,0,0,27.93,-,,,,,-,0.42,0.03,19.8,,,0.21,0.21,0.0017,1.93E+01,5.80E-01,3.00E-04,L3,
2017/5/31 17:00,-1.05,-1.48,-0.007,20.7,20.4,20.4,20.2,20.4,20.5,20.5,20.4,20.1,0.7,23.2,20.6,20.7,20.6,19.1,20.5,21.3,20.8,20.6,20.4,20.6,20.5,20.4,20.4,28.8,23.8,24.8,20.8,20.9,21.2,,18.8,18.7,-,-,0,0,27.93,-,,,,,-,0.42,0.03,20,,,0.21,0.21,0.0017,1.96E+01,5.42E-01,3.10E-04,L3,
2017/5/31 23:00,-1.05,-1.47,-0.007,20.7,20.4,20.4,20.3,20.5,20.6,20.5,20.4,20.1,0.59,23.3,20.6,20.7,20.6,19.1,20.6,21.4,20.8,20.7,20.5,20.6,20.5,20.4,20.4,28.8,23.8,24.8,20.8,20.9,21.1,,18.8,18.7,-,-,0,0,28.19,-,,,,,-,0.43,0.03,19.7,,,0.21,0.21,0.0017,1.94E+01,5.13E-01,3.00E-04,L3,
2017/6/1 5:00,-1.05,-1.48,-0.007,20.8,20.4,20.4,20.3,20.5,20.6,20.5,20.4,20.2,0.67,23.3,20.6,20.7,20.6,19.1,20.6,21.3,20.9,20.7,20.5,20.7,20.6,20.5,20.5,28.9,23.8,24.9,20.8,20.9,21.1,,18.8,18.8,-,-,0,0,27.73,-,,,,,-,0.43,0.03,19.9,,,0.21,0.21,0.0018,1.98E+01,5.11E-01,3.00E-04,L3,
2017/6/1 11:00,-1.05,-1.48,-0.007,20.8,20.5,20.4,20.3,20.5,20.6,20.5,20.4,20.2,0.71,23.3,20.7,20.7,20.6,19.2,20.6,21.4,20.9,20.7,20.5,20.7,20.6,20.5,20.5,28.9,23.9,24.9,20.8,21.1,21.2,,18.9,18.8,-,-,0,0,27.73,-,,,,,-,0.43,0.03,20,,,0.21,0.21,0.0017,1.92E+01,4.49E-01,3.10E-04,L3,
2017/6/1 17:00,-1.05,-1.48,-0.007,20.8,20.5,20.4,20.3,20.5,20.6,20.5,20.5,20.2,0.77,23.3,20.7,20.8,20.7,19.2,20.6,21.4,20.9,20.7,20.5,20.7,20.6,20.5,20.5,28.9,23.9,24.9,20.8,20.9,21.2,,18.9,18.8,-,-,0,0,27.73,-,,,,,-,0.43,0.03,20,,,0.21,0.21,0.0018,1.92E+01,5.72E-01,3.00E-04,L3,
2017/6/1 23:00,-1.05,-1.48,-0.007,20.8,20.5,20.5,20.4,20.5,20.6,20.6,20.5,20.2,0.71,23.3,20.7,20.7,20.6,19.2,20.6,21.4,20.9,20.7,20.5,20.7,20.6,20.5,20.5,28.9,23.8,24.9,20.8,20.9,21.1,,18.9,18.8,-,-,0,0,27.73,-,,,,,-,0.43,0.031,20,,,0.21,0.21,0.0018,1.89E+01,5.14E-01,3.00E-04,L3,
2017/6/2 5:00,-1.05,-1.48,-0.007,20.8,20.5,20.5,20.4,20.5,20.6,20.5,20.4,20.2,0.79,23.3,20.7,20.8,20.7,19.2,20.6,21.4,20.9,20.7,20.5,20.7,20.6,20.5,20.5,28.9,23.9,24.9,20.9,20.9,21,,18.9,18.8,-,-,0,0,27.73,-,,,,,-,0.43,0.031,20.1,,,0.21,0.21,0.0016,1.96E+01,4.57E-01,3.00E-04,L3,
2017/6/2 11:00,-1.05,-1.47,-0.007,20.8,20.5,20.5,20.4,20.6,20.7,20.6,20.5,20.2,0.69,23.3,20.7,20.8,20.7,19.2,20.6,21.4,20.9,20.8,20.5,20.7,20.6,20.5,20.5,28.9,23.9,24.9,20.9,20.9,21,,18.9,18.8,-,-,0,0,27.73,-,,,,,-,0.43,0.031,19.8,,,0.21,0.21,0.0017,1.90E+01,4.67E-01,3.10E-04,L3,
2017/6/2 17:00,-1.05,-1.48,-0.007,20.8,20.5,20.5,20.4,20.6,20.7,20.6,20.5,20.2,0.57,23.3,20.7,20.8,20.7,19.2,20.6,21.4,20.9,20.8,20.5,20.7,20.6,20.6,20.5,28.9,23.9,24.9,20.9,20.9,21.2,,18.9,18.9,-,-,0,0,27.73,-,,,,,-,0.43,0.031,19.6,,,0.21,0.21,0.0017,1.95E+01,5.03E-01,3.10E-04,L3,
2017/6/2 23:00,-1.05,-1.51,-0.007,20.8,20.5,20.5,20.4,20.5,20.7,20.6,20.4,20.2,0.47,23.3,20.7,20.8,20.7,19.3,20.7,21.4,20.9,20.8,20.5,20.7,20.6,20.5,20.5,28.8,23.9,24.9,20.9,21.1,21.2,,18.9,18.9,-,-,0,0,27.73,-,,,,,-,0.43,0.031,19.4,,,0.21,0.21,0.0017,1.91E+01,5.26E-01,3.10E-04,L3,
2017/6/3 5:00,-1.05,-1.53,-0.007,20.8,20.5,20.5,20.4,20.6,20.6,20.6,20.4,20.2,0.54,23.3,20.7,20.8,20.7,19.2,20.6,21.4,20.9,20.8,20.6,20.7,20.6,20.6,20.6,28.8,23.9,24.9,20.9,21,21.2,,18.9,18.9,-,-,0,0,27.73,-,,,,,-,0.43,0.031,19.6,,,0.21,0.21,0.0017,1.92E+01,5.25E-01,3.00E-04,L3,
2017/6/3 11:00,-1.05,-1.54,-0.007,20.8,20.5,20.5,20.4,20.6,20.7,20.6,20.6,20.2,0.61,23.3,20.7,20.8,20.7,19.3,20.7,21.5,20.9,20.8,20.6,20.8,20.6,20.6,20.6,28.8,23.9,24.9,20.9,21.1,21.2,,18.9,18.9,-,-,0,0,27.73,-,,,,,-,0.43,0.031,19.7,,,0.21,0.21,0.0017,1.93E+01,5.65E-01,3.10E-04,L3,
2017/6/3 17:00,-1.05,-1.55,-0.007,20.8,20.6,20.6,20.4,20.6,20.7,20.6,20.6,20.3,0.51,23.3,20.7,20.8,20.7,19.3,20.7,21.5,21,20.8,20.6,20.8,20.7,20.6,20.6,28.9,23.9,24.9,20.9,20.9,21.2,,19,18.9,-,-,0,0,27.73,-,,,,,-,0.43,0.031,19.5,,,0.21,0.21,0.0017,1.91E+01,4.37E-01,3.10E-04,L3,
2017/6/3 23:00,-1.05,-1.57,-0.007,20.9,20.6,20.6,20.4,20.6,20.7,20.6,20.5,20.3,0.48,23.3,20.8,20.9,20.7,19.3,20.7,21.5,21,20.8,20.6,20.8,20.7,20.6,20.6,28.9,23.9,24.9,20.9,21.2,21.3,,19,18.9,-,-,0,0,27.73,-,,,,,-,0.43,0.031,19.6,,,0.21,0.21,0.0018,1.89E+01,5.07E-01,3.10E-04,L3,
2017/6/4 5:00,-1.04,-1.58,-0.007,20.9,20.6,20.6,20.5,20.6,20.7,20.6,20.5,20.3,0.57,23.3,20.8,20.9,20.8,19.3,20.7,21.5,21,20.8,20.6,20.8,20.7,20.6,20.6,28.8,23.9,24.9,21,21.1,21.2,,19,18.9,-,-,0,0,27.73,-,,,,,-,0.43,0.031,19.7,,,0.21,0.21,0.0018,1.93E+01,5.33E-01,3.00E-04,L3,
2017/6/4 11:00,-1.04,-1.58,-0.007,20.9,20.6,20.6,20.5,20.7,20.8,20.7,20.6,20.3,0.54,23.4,20.8,20.9,20.8,19.3,20.7,21.5,21,20.9,20.7,20.8,20.7,20.7,20.7,28.9,23.9,24.9,21,21.2,21.3,,19,18.9,-,-,0,0,27.46,-,,,,,-,0.42,0.03,19.7,,,0.21,0.21,0.0018,1.88E+01,5.08E-01,3.00E-04,L3,
2017/6/4 17:00,-1.04,-1.59,-0.007,20.9,20.6,20.6,20.5,20.7,20.8,20.7,20.7,20.4,0.47,23.4,20.8,20.9,20.8,19.4,20.8,21.5,21,20.9,20.7,20.9,20.8,20.7,20.7,28.9,23.9,24.9,21,21,21.3,,19,18.9,-,-,0,0,27.46,-,,,,,-,0.42,0.03,19.5,,,0.21,0.2,0.0019,1.98E+01,5.07E-01,3.10E-04,L3,
2017/6/4 23:00,-1.05,-1.63,-0.007,21,20.7,20.6,20.5,20.7,20.8,20.7,20.6,20.4,0.46,23.4,20.8,20.9,20.8,19.4,20.8,21.6,21.1,20.9,20.7,20.9,20.8,20.7,20.7,28.8,24,24.9,21,21.3,21.5,,19,19,-,-,0,0,27.46,-,,,,,-,0.42,0.03,19.6,,,0.21,0.21,0.0018,1.93E+01,5.84E-01,3.00E-04,L3,
2017/6/5 5:00,-1.05,-1.65,-0.007,21,20.6,20.6,20.5,20.7,20.8,20.7,20.6,20.4,0.5,23.4,20.9,20.9,20.8,19.4,20.8,21.6,21.1,20.9,20.7,20.9,20.8,20.7,20.7,28.8,24,24.9,21,21.1,21.2,,19.1,19,-,-,0,0,27.73,-,,,,,-,0.43,0.031,19.7,,,0.21,0.21,0.0016,1.90E+01,4.84E-01,3.00E-04,L3,
2017/6/5 11:00,-1.05,-1.66,-0.007,21,20.6,20.6,20.5,20.7,20.8,20.7,20.6,20.4,0.57,23.4,20.8,20.9,20.8,19.4,20.8,21.6,21.1,20.9,20.7,20.9,20.7,20.7,20.7,28.8,23.9,24.9,21,21.3,21.5,,19.1,19,-,-,0,0,27.73,-,,,,,-,0.43,0.031,20.2,,,0.21,0.21,0.0017,1.89E+01,6.06E-01,3.10E-04,L3,
2017/6/5 17:00,-1.05,-1.7,-0.007,21,20.7,20.7,20.6,20.7,20.8,20.8,20.6,20.4,0.91,23.4,20.9,21,20.9,19.4,20.8,21.6,21.1,20.9,20.7,20.9,20.8,20.7,20.7,28.8,23.9,24.9,21.1,21.2,21.7,,19.1,19,-,-,0,0,27.73,-,,,,,-,0.43,0.031,20.8,,,0.21,0.2,0.0017,1.97E+01,5.98E-01,3.00E-04,L3,
2017/6/5 23:00,-1.06,-1.73,-0.007,21,20.7,20.7,20.5,20.7,20.9,20.8,20.6,20.4,0.91,23.5,20.9,21,20.9,19.5,20.8,21.6,21.1,20.9,20.7,20.9,20.8,20.8,20.7,28.8,24,24.9,21.1,21.3,21.5,,19.1,19,-,-,0,0,27.73,-,,,,,-,0.43,0.031,20.8,,,0.21,0.21,0.0018,1.89E+01,5.32E-01,3.10E-04,L3,
2017/6/6 5:00,-1.06,-1.75,-0.007,21,20.6,20.6,20.5,20.7,20.8,20.7,20.6,20.4,1.05,23.4,20.9,20.9,20.8,19.4,20.8,21.6,21.1,20.9,20.7,20.9,20.8,20.7,20.7,28.8,23.9,24.9,21,21.2,21.5,,19.1,19,-,-,0,0,27.73,-,,,,,-,0.43,0.031,21.1,,,0.21,0.21,0.0017,1.89E+01,5.32E-01,3.00E-04,L3,
2017/6/6 11:00,-1.07,-1.75,-0.007,21,20.6,20.6,20.5,20.7,20.8,20.7,20.6,20.4,1.14,23.4,20.9,20.9,20.8,19.4,20.8,21.6,21.1,20.9,20.7,20.9,20.8,20.7,20.7,28.7,23.9,24.9,21,21.3,21.5,,19.1,19.1,-,-,0,0,27.46,-,,,,,-,0.42,0.008,21.1,,,0.21,0.21,0.0018,1.94E+01,4.67E-01,3.10E-04,L3,
2017/6/6 17:00,-1.06,-1.74,-0.007,21,20.7,20.6,20.6,20.7,20.9,20.7,20.6,20.4,1.23,23.4,20.9,20.9,20.9,19.4,20.8,21.6,21.1,20.9,20.7,20.9,20.8,20.7,20.7,28.8,23.9,24.9,21,21.3,21.5,,19.1,19.1,-,-,0,0,27.73,-,,,,,-,0.43,0.008,21.3,,,0.21,0.2,0.0018,1.90E+01,5.23E-01,3.00E-04,L3,
2017/6/6 23:00,-1.06,-1.74,-0.007,21,20.7,20.7,20.6,20.8,20.9,20.8,20.6,20.5,1.2,23.5,20.9,21,20.9,19.5,20.9,21.7,21.3,21,20.8,21,20.8,20.8,20.8,28.8,24,24.9,21.1,21.3,21.8,,19.1,19.1,-,-,0,0,27.73,-,,,,,-,0.43,0.008,21.2,,,0.21,0.21,0.0017,1.91E+01,5.13E-01,3.10E-04,L3,
2017/6/7 5:00,-1.06,-1.73,-0.007,21.1,20.8,20.7,20.6,20.8,20.9,20.8,20.7,20.5,1.3,23.5,21,21.1,21,19.5,20.9,21.7,21.1,21,20.8,21,20.9,20.8,20.8,28.8,24,24.9,21.1,21.4,21.6,,19.1,19.1,-,-,0,0,27.73,-,,,,,-,0.43,0.008,21.4,,,0.21,0.2,0.0017,1.94E+01,5.46E-01,3.10E-04,L3,
2017/6/7 11:00,-1.06,-1.72,-0.007,21.1,20.8,20.8,20.7,20.8,20.9,20.8,20.8,20.5,1.34,23.5,21,21.1,21,19.5,20.9,21.7,21.2,21,20.8,21,20.9,20.8,20.8,28.9,24,25,21.1,21.5,21.7,,19.2,19.1,-,-,0,0,27.46,-,,,,,-,0.42,0.008,21.4,,,0.21,0.2,0.0018,1.91E+01,5.47E-01,3.00E-04,L3,
2017/6/7 17:00,-1.05,-1.69,-0.007,21.1,20.8,20.8,20.7,20.9,21,20.9,20.8,20.6,1.38,23.5,21,21.1,21,19.6,21,21.7,21.2,21.1,20.9,21.1,20.9,20.9,20.8,28.9,24.1,25,21.1,21.5,21.6,,19.2,19.1,-,-,0,0,27.73,-,,,,,-,0.43,0.008,21.4,,,0.21,0.2,0.0017,1.90E+01,5.60E-01,3.00E-04,L3,
2017/6/7 23:00,-1.05,-1.67,-0.007,21.1,20.8,20.8,20.7,20.9,21,20.9,20.8,20.6,1.4,23.5,21,21.1,21,19.6,21,21.7,21.3,21.1,20.9,21.1,21,20.9,20.8,28.9,24.1,25,21.2,21.5,21.8,,19.2,19.1,-,-,0,0,27.73,-,,,,,-,0.43,0.008,21.4,,,0.21,0.2,0.0018,1.92E+01,5.28E-01,3.10E-04,L3,
2017/6/8 5:00,-1.05,-1.65,-0.007,21.2,20.9,20.8,20.7,20.9,21,20.9,20.8,20.6,1.43,23.5,21.1,21.1,21,19.6,21,21.8,21.3,21.1,20.9,21.1,21,20.9,20.9,28.9,24.1,25,21.2,21.5,21.6,,19.2,19.1,-,-,0,0,27.73,-,,,,,-,0.43,0.008,21.4,,,0.21,0.2,0.0018,1.86E+01,5.41E-01,3.00E-04,L3,
2017/6/8 11:00,-1.04,-1.63,-0.007,21.2,20.9,20.9,20.7,20.9,21,21,20.9,20.6,1.41,23.6,21.1,21.1,21.1,19.7,21,21.8,21.3,21.1,20.9,21.1,21,20.9,20.9,28.9,24.1,25.1,21.2,21.5,21.7,,19.2,19.1,-,-,0,0,27.46,-,,,,,-,0.42,0.008,21.4,,,0.21,0.2,0.0018,1.94E+01,5.47E-01,3.00E-04,L3,
2017/6/8 17:00,-1.04,-1.6,-0.007,21.2,20.9,20.9,20.8,20.9,21,21,20.9,20.7,1.36,23.6,21.1,21.2,21.1,19.7,21,21.8,21.3,21.1,21,21.1,21,21,21,29,24.1,25.1,21.3,21.4,21.6,,19.2,19.2,-,-,0,0,27.46,-,,,,,-,0.42,0.008,21.3,,,0.21,0.2,0.0017,1.90E+01,4.59E-01,3.10E-04,L3,
2017/6/8 23:00,-1.04,-1.6,-0.007,21.2,20.9,20.9,20.8,20.9,21.1,21,20.9,20.7,1.21,23.7,21.1,21.2,21.1,19.7,21.1,21.9,21.3,21.2,21,21.1,21,21,20.9,29,24.2,25.1,21.3,21.5,21.8,,19.2,19.2,-,-,0,0,27.46,-,,,,,-,0.42,0.008,21,,,0.21,0.2,0.0017,1.93E+01,5.53E-01,3.00E-04,L3,
2017/6/9 5:00,-1.04,-1.61,-0.007,21.3,20.9,20.9,20.8,21,21.1,21,20.9,20.7,1.12,23.7,21.1,21.2,21.1,19.7,21.1,21.9,21.3,21.2,21,21.1,21.1,21,21,29,24.2,25.1,21.3,21.5,22,,19.2,19.2,-,-,0,0,27.73,-,,,,,-,0.43,0.008,20.8,,,0.21,0.2,0.0018,1.93E+01,5.91E-01,3.10E-04,L3,
2017/6/9 11:00,-1.04,-1.62,-0.007,21.3,21,21,20.9,21,21.1,21,20.9,20.7,1.2,23.7,21.2,21.3,21.1,19.8,21.1,21.9,21.4,21.2,21,21.2,21.1,21,21,29.1,24.2,25.2,21.3,21.6,21.8,,19.2,19.2,-,-,-,0,27.73,-,,,,,-,0.43,0.008,21,,,0.21,0.2,0.0018,1.91E+01,5.01E-01,3.10E-04,L3,
2017/6/9 17:00,-1.04,-1.61,-0.007,21.3,21,21,20.9,21,21.1,21.1,20.9,20.8,1.34,23.7,21.2,21.3,21.1,19.8,21.1,21.9,21.4,21.2,21,21.2,21.1,21,21,29.1,24.2,25.2,21.3,21.5,22,,19.2,19.2,-,-,0,0,27.73,-,,,,,-,0.43,0.008,21.2,,,0.21,0.2,0.0015,1.92E+01,4.46E-01,3.00E-04,L3,
2017/6/9 23:00,-1.03,-1.61,-0.007,21.3,21.1,21,20.9,21.1,21.2,21.1,21,20.8,1.34,23.7,21.2,21.3,21.2,19.8,21.1,21.9,21.4,21.3,21.1,21.2,21.1,21.1,21.1,29.1,24.3,25.3,21.4,21.7,21.9,,19.3,19.2,-,-,0,0,27.73,-,,,,,-,0.43,0.008,21.2,,,0.21,0.2,0.0019,1.93E+01,5.19E-01,3.00E-04,L3,
2017/6/10 5:00,-1.03,-1.59,-0.007,21.3,21.1,21.1,21,21.1,21.2,21.1,21,20.8,1.28,23.7,21.2,21.3,21.2,19.8,21.2,21.9,21.4,21.3,21.1,21.3,21.1,21.1,21,29.1,24.3,25.3,21.4,21.5,21.8,,19.3,19.2,-,-,0,0,27.73,-,,,,,-,0.43,0.008,21.2,,,0.21,0.2,0.0016,1.93E+01,5.50E-01,3.00E-04,L3,
2017/6/10 11:00,-1.03,-1.58,-0.007,21.4,21.1,21.1,21,21.1,21.2,21.1,21,20.8,1.41,23.7,21.3,21.3,21.2,19.8,21.2,21.9,21.5,21.3,21.1,21.3,21.1,21.1,21.1,29.2,24.3,25.3,21.4,21.7,21.9,,19.3,19.2,-,-,0,0,27.73,-,,,,,-,0.43,0.008,21.3,,,0.21,0.2,0.0017,1.93E+01,5.78E-01,3.10E-04,L3,
2017/6/10 17:00,-1.03,-1.57,-0.007,21.4,21.1,21.1,21,21.2,21.3,21.1,21.1,20.9,1.1,23.7,21.3,21.3,21.2,19.8,21.2,21.9,21.5,21.3,21.1,21.3,21.2,21.1,21.1,29.2,24.3,25.3,21.4,21.7,22.1,,19.3,19.2,-,-,0,0,27.73,-,,,,,-,0.43,0.008,20.7,,,0.21,0.2,0.0016,1.92E+01,5.04E-01,3.10E-04,L3,
2017/6/10 23:00,-1.03,-1.59,-0.007,21.4,21.1,21.1,21,21.2,21.3,21.2,21.1,20.9,1.18,23.8,21.3,21.3,21.3,19.9,21.2,22,21.5,21.3,21.1,21.3,21.2,21.1,21.1,29.2,24.3,25.3,21.4,21.8,22,,19.3,19.2,-,-,0,0,27.73,-,,,,,-,0.43,0.008,20.9,,,0.21,0.2,0.0017,1.87E+01,4.17E-01,3.00E-04,L3,
2017/6/11 5:00,-1.03,-1.59,-0.007,21.5,21.1,21.1,21,21.2,21.3,21.2,21,20.9,1.17,23.8,21.3,21.4,21.3,19.9,21.2,22,21.5,21.3,21.1,21.3,21.2,21.1,21.1,29.2,24.3,25.3,21.5,21.6,21.8,,19.3,19.3,-,-,0,0,27.73,-,,,,,-,0.43,0.008,20.9,,,0.21,0.2,0.0019,1.95E+01,4.57E-01,3.10E-04,L3,
2017/6/11 11:00,-1.03,-1.6,-0.007,21.4,21.1,21.1,21,21.2,21.3,21.2,21.2,20.9,1.24,23.8,21.3,21.4,21.3,19.9,21.2,22,21.5,21.3,21.1,21.3,21.2,21.1,21.1,29.2,24.3,25.3,21.5,21.8,22.1,,19.4,19.3,-,-,0,0,27.73,-,,,,,-,0.43,0.008,21,,,0.21,0.2,0.0017,1.90E+01,4.82E-01,3.10E-04,L3,
2017/6/11 17:00,-1.03,-1.59,-0.007,21.5,21.1,21.1,21,21.2,21.3,21.2,21.1,20.9,1.21,23.8,21.3,21.4,21.3,19.9,21.3,22,21.5,21.4,21.1,21.3,21.2,21.2,21.1,29.2,24.3,25.3,21.5,21.7,22.1,,19.4,19.3,-,-,0,0,27.73,-,,,,,-,0.43,0.008,21,,,0.21,0.2,0.0018,1.91E+01,4.81E-01,3.10E-04,L3,
2017/6/11 23:00,-1.03,-1.61,-0.007,21.5,21.2,21.2,21.1,21.2,21.3,21.3,21.2,20.9,1.13,23.8,21.3,21.4,21.3,19.9,21.3,22,21.5,21.4,21.2,21.4,21.3,21.2,21.1,29.2,24.3,25.3,21.5,21.8,22,,19.4,19.3,-,-,0,0,27.73,-,,,,,-,0.43,0.008,20.8,,,0.21,0.2,0.0018,1.92E+01,4.33E-01,3.00E-04,L3,
2017/6/12 5:00,-1.03,-1.62,-0.007,21.5,21.1,21.1,21.1,21.2,21.3,21.3,21.1,21,1.14,23.9,21.4,21.5,21.3,20,21.3,22.1,21.5,21.4,21.2,21.4,21.3,21.2,21.2,29.2,24.4,25.3,21.5,21.7,21.9,,19.4,19.3,-,-,0,0,27.73,-,,,,,-,0.43,0.008,20.8,,,0.21,0.2,0.0018,1.92E+01,4.97E-01,3.00E-04,L3,
2017/6/12 11:00,-1.03,-1.63,-0.007,21.5,21.2,21.2,21.1,21.3,21.3,21.3,21.1,21,1.06,23.9,21.4,21.5,21.4,20,21.3,22.1,21.6,21.5,21.2,21.4,21.3,21.3,21.2,29.2,24.4,25.3,21.5,21.8,22,,19.4,19.3,-,-,0,0,27.73,-,,,,,-,0.43,0.008,20.8,,,0.21,0.2,0.0017,1.89E+01,5.15E-01,3.00E-04,L3,
2017/6/12 17:00,-1.03,-1.64,-0.007,21.5,21.2,21.2,21.1,21.3,21.3,21.3,21.1,21,1.14,23.9,21.5,21.5,21.4,20.1,21.4,22.1,21.6,21.5,21.2,21.4,21.3,21.3,21.3,29.2,24.4,25.4,21.6,21.7,21.9,,19.4,19.4,-,-,0,0,27.73,-,,,,,-,0.43,0.008,21,,,0.21,0.2,0.0019,1.91E+01,5.41E-01,3.10E-04,L3,
2017/6/12 23:00,-1.03,-1.66,-0.007,21.5,21.2,21.2,21.1,21.3,21.3,21.3,21.1,21,1.07,23.9,21.4,21.5,21.4,20,21.3,22.1,21.6,21.5,21.2,21.4,21.3,21.3,21.3,29.1,24.4,25.4,21.6,21.8,22.3,,19.4,19.4,-,-,0,0,27.73,-,,,,,-,0.43,0.008,20.9,,,0.21,0.2,0.0017,1.90E+01,5.20E-01,3.00E-04,L3,
2017/6/13 5:00,-1.03,-1.69,-0.007,21.5,21.2,21.1,21,21.2,21.3,21.3,21.1,21,1.15,23.8,21.4,21.5,21.4,20,21.3,22.1,21.6,21.5,21.2,21.4,21.3,21.3,21.2,29,24.4,25.3,21.5,21.7,21.9,,19.4,19.4,-,-,0,0,27.73,-,,,,,-,0.43,0.008,21.1,,,0.21,0.2,0.0016,1.92E+01,4.65E-01,3.00E-04,L3,
2017/6/13 11:00,-1.03,-1.69,-0.007,21.5,21.2,21.1,21.1,21.2,21.3,21.3,21.1,20.9,1.2,23.8,21.4,21.5,21.4,20,21.3,22.1,21.6,21.4,21.2,21.4,21.3,21.2,21.2,29,24.3,25.3,21.5,21.8,22.1,,19.4,19.4,-,-,0,0,27.73,-,,,,,-,0.43,0.004,21.1,,,0.21,0.2,0.0018,1.90E+01,3.92E-01,3.00E-04,L3,
2017/6/13 17:00,-1.03,-1.67,-0.007,21.5,21.2,21.2,21.1,21.3,21.3,21.3,21.1,21,1.28,23.8,21.4,21.4,21.4,20,21.3,22,21.6,21.4,21.2,21.4,21.3,21.2,21.2,29,24.3,25.3,21.5,21.7,22,,19.5,19.4,4.15,31,0,0,27.73,-,,,,,-,0.43,0.004,21.2,,,0.21,0.2,0.0019,1.89E+01,4.14E-01,3.10E-04,L3,
2017/6/13 23:00,-1.03,-1.66,-0.007,21.5,21.2,21.2,21.1,21.3,21.3,21.3,21.1,21,1.35,23.9,21.4,21.5,21.4,20,21.3,22.1,21.6,21.5,21.3,21.4,21.3,21.3,21.2,29.1,24.4,25.3,21.5,21.8,22.2,,19.5,19.4,4.05,30.7,0,0,27.26,-,,,,,-,0.43,0.004,21.4,,,0.21,0.2,0.0017,1.92E+01,5.06E-01,3.00E-04,L3,
2017/6/14 5:00,-1.02,-1.65,-0.007,21.5,21.3,21.2,21.1,21.3,21.4,21.3,21.1,21,1.29,23.9,21.4,21.5,21.4,20.1,21.3,22.1,21.6,21.5,21.3,21.5,21.3,21.3,21.3,29.1,24.4,25.3,21.6,21.8,22.1,,19.5,19.4,3.95,30.1,0,0,27.26,-,,,,,-,0.43,0.004,21.2,,,0.21,0.2,0.0018,1.92E+01,4.79E-01,3.00E-04,L3,
2017/6/14 11:00,-1.02,-1.64,-0.007,21.5,21.3,21.3,21.2,21.3,21.4,21.3,21.3,21,1.3,23.9,21.5,21.5,21.5,20.1,21.4,22.1,21.7,21.5,21.3,21.5,21.3,21.3,21.3,29.1,24.4,25.3,21.6,21.9,22.2,,19.5,19.4,3.95,29.7,0,0,27.26,-,,,,,-,0.43,0.004,21.2,,,0.21,0.2,0.0018,1.90E+01,6.21E-01,3.00E-04,L3,
2017/6/14 17:00,-1.02,-1.62,-0.007,21.6,21.3,21.3,21.2,21.3,21.4,21.3,21.2,21.1,1.28,23.9,21.5,21.5,21.5,20.1,21.4,22.1,21.7,21.5,21.3,21.5,21.4,21.3,21.3,29.1,24.4,25.4,21.6,21.8,22.2,,19.5,19.4,3.95,29.4,0,0,27.73,-,,,,,-,0.43,0.004,21.2,,,0.21,0.2,0.0018,1.90E+01,5.24E-01,3.10E-04,L3,
2017/6/14 23:00,-1.02,-1.63,-0.007,21.6,21.3,21.3,21.2,21.3,21.5,21.4,21.3,21.1,1.3,23.9,21.5,21.6,21.5,20.1,21.4,22.2,21.7,21.5,21.3,21.5,21.4,21.4,21.3,29.1,24.4,25.4,21.7,21.9,22.2,,19.5,19.4,3.84,29,0,0,27.73,-,,,,,-,0.43,0.004,21.3,,,0.21,0.2,0.0016,1.95E+01,5.86E-01,3.10E-04,L3,
2017/6/15 5:00,-1.02,-1.63,-0.007,21.7,21.3,21.3,21.2,21.3,21.5,21.4,21.3,21.1,1.32,23.9,21.5,21.6,21.5,20.2,21.5,22.2,21.7,21.5,21.3,21.5,21.4,21.4,21.3,29.1,24.5,25.4,21.7,21.9,22.2,,19.5,19.5,3.74,28.8,0,0,27.73,-,,,,,-,0.43,0.004,21.3,,,0.21,0.2,0.0018,1.92E+01,5.20E-01,3.00E-04,L3,
2017/6/15 11:00,-1.01,-1.62,-0.007,21.7,21.4,21.3,21.2,21.4,21.5,21.4,21.3,21.1,1.35,24,21.6,21.6,21.5,20.2,21.5,22.2,21.7,21.6,21.4,21.5,21.5,21.4,21.4,29.1,24.5,25.4,21.7,22,22.2,,19.5,19.5,3.75,28.5,0,0,27.46,-,,,,,-,0.42,0.004,21.3,,,0.21,0.2,0.0017,1.88E+01,5.54E-01,3.10E-04,L3,
2017/6/15 17:00,-1.01,-1.61,-0.007,21.7,21.4,21.3,21.3,21.4,21.5,21.5,21.3,21.1,1.37,24,21.6,21.7,21.6,20.2,21.5,22.3,21.7,21.6,21.4,21.6,21.5,21.4,21.4,29.2,24.5,25.5,21.7,21.9,22.3,,19.5,19.5,3.74,28.3,0,0,27.46,-,,,,,-,0.42,0.004,21.3,,,0.21,0.2,0.0018,1.95E+01,4.53E-01,3.00E-04,L3,
2017/6/15 23:00,-1.01,-1.61,-0.007,21.7,21.4,21.3,21.3,21.4,21.5,21.5,21.3,21.1,1.36,24,21.6,21.7,21.6,20.2,21.5,22.3,21.8,21.6,21.4,21.6,21.5,21.4,21.4,29.2,24.5,25.5,21.7,22,22.2,,19.5,19.5,3.74,28.1,0,0,27.46,-,,,,,-,0.42,0.004,21.3,,,0.21,0.2,0.0017,1.92E+01,4.75E-01,3.00E-04,L3,
2017/6/16 5:00,-1.01,-1.6,-0.007,21.7,21.4,21.4,21.3,21.5,21.5,21.5,21.3,21.2,1.4,24,21.7,21.7,21.6,20.3,21.6,22.3,21.8,21.7,21.4,21.6,21.5,21.5,21.4,29.2,24.6,25.5,21.7,22,22.2,,19.6,19.5,3.64,28,0,0,27.46,-,,,,,-,0.42,0.004,21.4,,,0.21,0.2,0.0017,1.88E+01,4.74E-01,3.00E-04,L3,
2017/6/16 11:00,-1.01,-1.6,-0.007,21.7,21.5,21.4,21.3,21.5,21.6,21.5,21.4,21.2,1.37,24,21.7,21.7,21.7,20.3,21.6,22.3,21.8,21.7,21.5,21.7,21.5,21.5,21.5,29.2,24.6,25.5,21.8,22.1,22.4,,19.6,19.5,3.64,27.9,0,0,27.46,-,,,,,-,0.42,0.005,21.3,,,0.21,0.2,0.0017,1.93E+01,4.96E-01,3.00E-04,L3,
2017/6/16 17:00,-1.01,-1.6,-0.007,21.7,21.5,21.4,21.3,21.5,21.6,21.5,21.4,21.2,1.25,24,21.7,21.7,21.6,20.3,21.6,22.3,21.9,21.7,21.5,21.7,21.6,21.5,21.5,29.2,24.6,25.5,21.8,22,22.2,,19.6,19.5,3.64,27.8,0,0,27.46,-,,,,,-,0.42,0.005,21.1,,,0.21,0.2,0.0018,1.98E+01,5.13E-01,3.00E-04,L3,
2017/6/16 23:00,-1.01,-1.62,-0.007,21.7,21.5,21.4,21.3,21.5,21.6,21.5,21.5,21.2,1.22,24,21.6,21.7,21.6,20.3,21.5,22.3,21.8,21.7,21.5,21.7,21.5,21.5,21.5,29.2,24.6,25.5,21.8,22.1,22.5,,19.6,19.5,3.75,27.8,0,0,27.73,-,,,,,-,0.43,0.005,21,,,0.21,0.2,0.0017,1.95E+01,5.03E-01,3.00E-04,L3,
2017/6/17 5:00,-1.01,-1.64,-0.007,21.7,21.4,21.4,21.3,21.5,21.6,21.5,21.5,21.2,1.24,24,21.6,21.7,21.6,20.3,21.5,22.3,21.8,21.7,21.5,21.7,21.5,21.5,21.5,29.1,24.5,25.5,21.8,22,22.2,,19.7,19.6,3.74,27.6,0,0,27.73,-,,,,,-,0.43,0.005,21.1,,,0.21,0.2,0.0017,1.92E+01,4.78E-01,3.10E-04,L3,
2017/6/17 11:00,-1.01,-1.65,-0.007,21.7,21.5,21.5,21.3,21.5,21.6,21.5,21.5,21.2,1.2,24,21.7,21.7,21.6,20.3,21.6,22.3,21.9,21.7,21.5,21.7,21.6,21.5,21.5,29.1,24.5,25.5,21.8,22,22.2,,19.6,19.6,3.73,27.6,0,0,27.73,-,,,,,-,0.43,0.005,21,,,0.21,0.2,0.0018,1.93E+01,5.14E-01,3.10E-04,L3,
2017/6/17 17:00,-1.01,-1.65,-0.007,21.8,21.5,21.5,21.4,21.5,21.7,21.5,21.5,21.3,1.24,24.1,21.7,21.7,21.7,20.4,21.6,22.3,21.9,21.7,21.5,21.7,21.6,21.5,21.5,29.1,24.6,25.5,21.8,22.1,22.5,,19.7,19.6,3.73,27.6,0,0,27.73,-,,,,,-,0.43,0.005,21.1,,,0.21,0.2,0.0018,1.94E+01,6.03E-01,3.00E-04,L3,
2017/6/17 23:00,-1.01,-1.67,-0.007,21.8,21.5,21.5,21.4,21.5,21.7,21.6,21.4,21.3,1.27,24.1,21.7,21.7,21.7,20.4,21.6,22.4,21.9,21.7,21.5,21.7,21.6,21.5,21.5,29.2,24.6,25.5,21.8,22.1,22.4,,19.7,19.6,3.62,27.5,0,0,27.73,-,,,,,-,0.43,0.005,21.2,,,0.21,0.2,0.0017,1.93E+01,5.38E-01,3.00E-04,L3,
2017/6/18 5:00,-1.01,-1.67,-0.007,21.8,21.5,21.5,21.4,21.6,21.7,21.6,21.5,21.3,1.3,24.1,21.7,21.8,21.7,20.4,21.7,22.4,21.9,21.7,21.6,21.7,21.6,21.6,21.5,29.1,24.6,25.5,21.9,22.1,22.3,,19.7,19.6,3.62,27.4,0,0,27.73,-,,,,,-,0.43,0.005,21.2,,,0.21,0.2,0.0018,1.94E+01,3.97E-01,3.00E-04,L3,
2017/6/18 11:00,-1.01,-1.67,-0.007,21.9,21.5,21.5,21.4,21.6,21.7,21.6,21.5,21.3,1.34,24.1,21.7,21.8,21.7,20.4,21.7,22.4,21.9,21.7,21.6,21.7,21.6,21.6,21.5,29.1,24.6,25.6,21.9,22.2,22.5,,19.7,19.6,3.62,27.3,0,0,27.73,-,,,,,-,0.43,0.005,21.4,,,0.21,0.2,0.0018,1.97E+01,5.84E-01,3.00E-04,L3,
2017/6/18 17:00,-1,-1.66,-0.007,21.9,21.6,21.5,21.5,21.6,21.7,21.6,21.5,21.3,1.36,24.1,21.7,21.8,21.7,20.4,21.7,22.4,21.9,21.8,21.6,21.7,21.7,21.6,21.6,29.2,24.6,25.6,21.9,22.1,22.4,,19.7,19.7,3.52,27.3,0,0,27.73,-,,,,,-,0.43,0.005,21.4,,,0.21,0.2,0.0018,1.92E+01,5.03E-01,3.10E-04,L3,
2017/6/18 23:00,-1,-1.65,-0.007,21.9,21.6,21.6,21.5,21.6,21.7,21.7,21.6,21.4,1.4,24.1,21.7,21.8,21.7,20.5,21.7,22.4,22,21.8,21.6,21.8,21.7,21.6,21.6,29.2,24.7,25.6,21.9,22.2,22.6,,19.7,19.7,3.52,27.3,0,0,27.73,-,,,,,-,0.43,0.005,21.4,,,0.21,0.2,0.0018,1.92E+01,5.01E-01,3.10E-04,L3,
2017/6/19 5:00,-1,-1.63,-0.007,21.9,21.6,21.6,21.5,21.7,21.8,21.7,21.7,21.4,1.46,24.2,21.8,21.9,21.8,20.5,21.7,22.5,22,21.8,21.6,21.8,21.7,21.6,21.6,29.2,24.7,25.6,21.9,22.2,22.4,,19.8,19.7,3.52,27.3,0,0,27.73,-,,,,,-,0.43,0.005,21.5,,,0.21,0.2,0.0017,1.93E+01,4.16E-01,2.90E-04,L3,
2017/6/19 11:00,-1,-1.62,-0.007,21.9,21.6,21.6,21.5,21.7,21.8,21.7,21.7,21.4,1.42,24.1,21.8,21.9,21.8,20.5,21.7,22.5,22,21.9,21.6,21.8,21.7,21.7,21.6,29.2,24.7,25.6,21.9,22.2,22.5,,19.8,19.7,3.63,27.2,0,0,27.73,-,,,,,-,0.43,0.005,21.4,,,0.21,0.2,0.0017,1.95E+01,5.00E-01,3.00E-04,L3,
