,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,note
2017/6/19 17:00,-1,-1.61,-0.007,21.9,21.7,21.6,21.5,21.7,21.8,21.7,21.6,21.4,1.31,24.2,21.8,21.9,21.8,20.5,21.7,22.5,22,21.9,21.7,21.8,21.7,21.7,21.7,29.2,24.7,25.6,21.9,22.1,22.5,,19.8,19.7,3.62,27.2,0,0,27.46,-,,,,,-,0.42,0.005,21.2,,,0.21,0.2,0.0017,1.91E+01,4.43E-01,3.00E-04,L3,
2017/6/19 23:00,-1,-1.63,-0.007,22,21.7,21.6,21.5,21.7,21.8,21.7,21.6,21.4,1.25,24.2,21.9,21.9,21.8,20.5,21.8,22.5,22,21.9,21.7,21.9,21.7,21.7,21.7,29.2,24.7,25.6,21.9,22.2,22.4,,19.8,19.7,3.52,27,0,0,27.46,-,,,,,-,0.42,0.005,21.2,,,0.21,0.2,0.0017,1.90E+01,4.32E-01,3.00E-04,L3,
2017/6/20 5:00,-1,-1.64,-0.007,21.9,21.6,21.6,21.5,21.7,21.8,21.7,21.6,21.4,1.24,24.2,21.8,21.9,21.8,20.5,21.7,22.5,22,21.9,21.7,21.8,21.7,21.7,21.7,29.1,24.7,25.6,21.9,22.2,22.4,,19.8,19.7,3.52,26.9,0,0,27.73,-,,,,,-,0.43,0.005,21.2,,,0.21,0.2,0.0017,1.90E+01,5.20E-01,3.10E-04,L3,
2017/6/20 11:00,-1,-1.65,-0.007,21.9,21.6,21.6,21.5,21.7,21.8,21.7,21.6,21.4,1.26,24.2,21.8,21.9,21.8,20.5,21.7,22.5,22,21.9,21.7,21.9,21.7,21.7,21.7,29.2,24.7,25.6,21.9,22.2,22.5,,19.8,19.8,3.42,26.8,0,0,27.73,-,,,,,-,0.43,0.2,21.2,,,0.21,0.2,0.0016,1.88E+01,5.04E-01,3.00E-04,L3,
2017/6/20 17:00,-1,-1.64,-0.007,22,21.7,21.7,21.6,21.7,21.8,21.7,21.6,21.4,1.34,24.2,21.8,21.9,21.8,20.5,21.8,22.5,22,21.9,21.7,21.9,21.8,21.7,21.7,29.2,24.7,25.6,21.9,22.2,22.7,,19.8,19.8,3.42,26.8,0,0,28.19,-,,,,,-,0.43,0.209,21.3,,,0.21,0.2,0.0017,1.89E+01,5.29E-01,3.00E-04,L3,
2017/6/20 23:00,-1,-1.64,-0.007,22,21.7,21.7,21.6,21.7,21.9,21.8,21.7,21.5,1.3,24.2,21.9,21.9,21.9,20.6,21.8,22.5,22.1,21.9,21.7,21.9,21.8,21.7,21.7,29.2,24.7,25.6,22,22.4,22.5,,19.8,19.8,3.31,26.9,0,0,28.19,-,,,,,-,0.43,0.206,21.2,,,0.21,0.2,0.0018,1.91E+01,4.10E-01,3.00E-04,L3,
2017/6/21 5:00,-1,-1.64,-0.007,22,21.7,21.7,21.6,21.8,21.9,21.8,21.7,21.5,1.36,24.2,21.9,22,21.9,20.6,21.8,22.6,22.1,21.9,21.7,21.9,21.8,21.7,21.7,29.2,24.7,25.7,22,22.2,22.5,,19.8,19.8,3.32,26.9,0,0,28.19,-,,,,,-,0.43,0.205,21.3,,,0.21,0.2,0.0018,1.94E+01,4.52E-01,3.10E-04,L3,
2017/6/21 11:00,-0.99,-1.63,-0.007,22,21.7,21.7,21.7,21.8,21.9,21.8,21.7,21.5,1.43,24.2,21.9,22,21.9,20.6,21.8,22.6,22.1,22,21.8,21.9,21.9,21.8,21.8,29.3,24.7,25.7,22,22.4,22.6,,19.9,19.8,3.31,27,0,0,28.19,-,,,,,-,0.43,0.205,21.4,,,0.21,0.2,0.0017,1.90E+01,4.55E-01,3.00E-04,L3,
2017/6/21 17:00,-0.99,-1.58,-0.007,22,21.8,21.7,21.7,21.8,21.9,21.9,21.8,21.5,1.9,24.3,21.9,22,21.9,20.6,21.9,22.6,22.1,22,21.8,21.9,21.8,21.8,21.7,29.3,24.8,25.7,22.1,22.3,22.7,,19.9,19.8,3.52,26.9,0,0,28.19,-,,,,,-,0.43,0.205,22.2,,,0.21,0.2,0.0018,1.88E+01,4.89E-01,3.00E-04,L3,
2017/6/21 23:00,-1,-1.53,-0.007,22,21.7,21.7,21.7,21.8,21.9,21.8,21.7,21.5,1.52,24.3,21.9,22,21.9,20.6,21.9,22.6,22.1,22,21.8,21.9,21.8,21.8,21.7,29.2,24.8,25.7,22,22.4,22.6,,19.9,19.8,3.83,27.1,0,0,28.19,-,,,,,-,0.43,0.205,21.5,,,0.21,0.2,0.0017,1.91E+01,4.31E-01,3.00E-04,L3,
2017/6/22 5:00,-1,-1.53,-0.007,22,21.7,21.7,21.7,21.8,21.9,21.8,21.7,21.5,1.16,24.2,21.9,21.9,21.9,20.6,21.8,22.5,22.1,22,21.8,21.9,21.9,21.8,21.7,29.2,24.7,25.7,22,22.2,22.5,,19.9,19.8,3.73,27.2,0,0,28.19,-,,,,,-,0.43,0.205,20.8,,,0.21,0.2,0.0019,1.92E+01,5.12E-01,3.00E-04,L3,
2017/6/22 11:00,-1,-1.56,-0.007,22,21.7,21.7,21.7,21.8,21.9,21.8,21.8,21.5,1.23,24.3,21.9,22,21.9,20.7,21.9,22.6,22.1,22,21.8,21.9,21.9,21.8,21.7,29.2,24.8,25.7,22.1,22.3,22.6,,19.9,19.8,3.72,27.4,0,0,27.56,-,,,,,-,0.42,0.201,21,,,0.21,0.2,0.0017,1.92E+01,5.24E-01,3.10E-04,L3,
2017/6/22 17:00,-1,-1.57,-0.007,22,21.7,21.7,21.7,21.8,21.9,21.8,21.8,21.5,1.2,24.3,21.9,22,21.9,20.7,21.9,22.6,22.1,22,21.7,21.9,21.9,21.8,21.7,29.2,24.7,25.7,22.1,22.2,22.5,,19.9,19.9,3.72,27.6,0,0,27.46,-,,,,,-,0.42,0.2,20.9,,,0.21,0.2,0.0017,1.89E+01,4.01E-01,3.00E-04,L3,
2017/6/22 23:00,-1,-1.59,-0.007,22.1,21.8,21.8,21.7,21.8,21.9,21.9,21.9,21.5,1.29,24.3,21.9,22,21.9,20.7,21.9,22.6,22.1,22,21.8,22,21.9,21.8,21.8,29.2,24.8,25.7,22.1,22.5,22.8,,19.9,19.9,3.73,27.7,0,0,27.46,-,,,,,-,0.42,0.205,21.1,,,0.21,0.2,0.0019,1.93E+01,4.56E-01,3.10E-04,L3,
2017/6/23 5:00,-1,-1.59,-0.007,22.1,21.8,21.8,21.7,21.9,21.9,21.9,21.8,21.6,1.3,24.3,22,22,22,20.7,21.9,22.6,22.1,22,21.9,22,21.9,21.8,21.8,29.3,24.8,25.8,22.1,22.4,22.6,,19.9,19.9,3.62,27.7,0,0,27.46,-,,,,,-,0.42,0.205,21.2,,,0.21,0.2,0.0018,1.91E+01,4.91E-01,3.00E-04,L3,
2017/6/23 11:00,-1,-1.59,-0.007,22.1,21.9,21.8,21.7,21.9,21.9,21.9,21.8,21.6,1.33,24.4,22,22.1,22,20.8,22,22.7,22.2,22.1,21.9,22,21.9,21.9,21.9,29.3,24.9,25.8,22.2,22.5,22.8,,19.9,19.9,3.62,27.8,0,0,27.92,-,,,,,-,0.42,0.2,21.1,,,0.21,0.2,0.0018,1.90E+01,4.13E-01,3.10E-04,L3,
2017/6/23 17:00,-1,-1.58,-0.007,22.2,21.9,21.8,21.7,21.9,22,21.9,21.8,21.6,1.37,24.3,22,22.1,22,20.8,21.9,22.7,22.2,22.1,21.9,22,21.9,21.9,21.9,29.3,24.9,25.8,22.2,22.4,22.8,,20,19.9,3.62,27.9,0,0,27.92,-,,,,,-,0.42,0.203,21.2,,,0.21,0.2,0.0017,1.92E+01,5.36E-01,3.00E-04,L3,
2017/6/23 23:00,-1,-1.58,-0.007,22.2,21.9,21.9,21.8,21.9,22,22,21.9,21.7,1.37,24.4,22,22.1,22,20.8,22,22.7,22.2,22.1,21.9,22.1,22,21.9,21.9,29.3,24.9,25.8,22.2,22.6,22.9,,20,19.9,3.62,27.9,0,0,27.92,-,,,,,-,0.42,0.203,21.2,,,0.21,0.2,0.0017,1.90E+01,4.54E-01,3.10E-04,L3,
2017/6/24 5:00,-1,-1.58,-0.007,22.2,21.9,21.9,21.8,22,22,22,21.9,21.7,1.35,24.4,22.1,22.2,22.1,20.9,22,22.7,22.3,22.1,21.9,22.1,22,22,21.9,29.4,24.9,25.9,22.2,22.5,22.8,,20,19.9,3.52,28,0,0,27.92,-,,,,,-,0.42,0.205,21.2,,,0.21,0.2,0.0017,1.95E+01,5.78E-01,3.00E-04,L3,
2017/6/24 11:00,-1,-1.58,-0.007,22.3,22,21.9,21.9,22,22.1,22,22,21.7,1.41,24.4,22.1,22.1,22.1,20.8,22,22.8,22.3,22.1,21.9,22.1,22,22,21.9,29.4,24.9,25.8,22.2,22.6,22.9,,20,19.9,3.52,28,0,0,27.92,-,,,,,-,0.42,0.203,21.3,,,0.21,0.2,0.0017,1.90E+01,5.22E-01,3.00E-04,L3,
2017/6/24 17:00,-0.99,-1.56,-0.006,22.3,22,21.9,21.9,22,22.1,22,22,21.7,1.39,24.4,22.1,22.2,22.1,20.9,22.1,22.8,22.3,22.2,22,22.2,22.1,22,21.9,29.4,24.9,25.9,22.3,22.5,22.9,,20,19.9,3.42,27.9,0,0,27.92,-,,,,,-,0.42,0.203,21.2,,,0.21,0.2,0.0017,1.89E+01,4.60E-01,3.10E-04,L3,
2017/6/24 23:00,-0.99,-1.56,-0.006,22.3,22,22,21.9,22,22.1,22.1,22,21.8,1.38,24.5,22.1,22.2,22.1,20.9,22.1,22.8,22.3,22.2,22,22.1,22,22,22,29.4,24.9,25.9,22.3,22.7,22.9,,20,20,3.41,28.1,0,0,27.92,-,,,,,-,0.42,0.203,21.2,,,0.21,0.2,0.0017,1.93E+01,5.65E-01,3.00E-04,L3,
2017/6/25 5:00,-0.99,-1.54,-0.006,22.3,22,22,21.9,22.1,22.1,22.1,22,21.8,1.44,24.5,22.2,22.3,22.2,21,22.1,22.9,22.4,22.2,22,22.2,22.1,22.1,22,29.4,25,26,22.3,22.6,22.8,,20.1,20,3.42,28.2,0,0,27.92,-,,,,,-,0.42,0.203,21.4,,,0.21,0.2,0.0019,1.92E+01,4.48E-01,3.00E-04,L3,
2017/6/25 11:00,-0.99,-1.53,-0.006,22.3,22,22,21.9,22.1,22.2,22.1,22,21.8,1.47,24.5,22.2,22.3,22.2,21,22.2,22.9,22.4,22.3,22.1,22.2,22.1,22.1,22,29.4,25,26,22.4,22.8,22.9,,20.1,20,3.31,28.1,0,0,27.46,-,,,,,-,0.42,0.2,21.3,,,0.21,0.2,0.0017,1.91E+01,4.62E-01,3.00E-04,L3,
2017/6/25 17:00,-0.99,-1.51,-0.006,22.4,22.1,22,22,22.1,22.2,22.1,22.1,21.9,1.4,24.5,22.2,22.3,22.2,21,22.2,22.9,22.4,22.3,22.1,22.2,22.1,22.1,22.1,29.4,25,26,22.4,22.7,23,,20.1,20,3.31,28.3,0,0,27.46,-,,,,,-,0.42,0.2,21.2,,,0.21,0.2,0.0019,1.92E+01,4.18E-01,3.00E-04,L3,
2017/6/25 23:00,-0.99,-1.52,-0.006,22.4,22.1,22.1,22,22.2,22.2,22.2,22.2,21.9,1.27,24.5,22.2,22.3,22.2,21,22.2,22.9,22.4,22.3,22.1,22.3,22.2,22.1,22.1,29.4,25.1,26,22.4,22.8,23,,20.1,20,3.31,28.3,0,0,27.46,-,,,,,-,0.42,0.201,20.9,,,0.21,0.2,0.0017,1.92E+01,4.10E-01,3.00E-04,L3,
2017/6/26 5:00,-0.99,-1.53,-0.006,22.4,22.1,22.1,22,22.1,22.2,22.2,22.2,21.9,1.18,24.5,22.3,22.3,22.3,21,22.2,22.9,22.5,22.3,22.1,22.3,22.2,22.1,22.1,29.5,25.1,26.1,22.4,22.7,22.9,,20.1,20,3.31,28.3,0,0,27.73,-,,,,,-,0.43,0.201,20.8,,,0.21,0.2,0.0017,1.91E+01,4.82E-01,3.10E-04,L3,
2017/6/26 11:00,-0.99,-1.55,-0.006,22.4,22.1,22.1,22,22.2,22.3,22.2,22.1,21.9,1.17,24.6,22.3,22.4,22.3,21.1,22.2,22.9,22.5,22.4,22.1,22.3,22.2,22.2,22.1,29.5,25.1,26.1,22.5,22.8,22.9,,20.1,20.1,3.21,28.4,0,0,27.73,-,,,,,-,0.43,0.201,20.8,,,0.21,0.2,0.0015,1.90E+01,5.03E-01,3.10E-04,L3,
2017/6/26 17:00,-0.99,-1.56,-0.006,22.5,22.1,22.1,22.1,22.2,22.3,22.2,22.2,21.9,1.21,24.6,22.3,22.4,22.3,21.1,22.3,23,22.5,22.4,22.2,22.3,22.2,22.2,22.1,29.5,25.1,26.1,22.5,22.7,22.9,,20.1,20.1,3.21,28.4,0,0,27.73,-,,,,,-,0.43,0.201,20.9,,,0.21,0.2,0.0017,1.92E+01,4.51E-01,3.00E-04,L3,
2017/6/26 23:00,-0.99,-1.58,-0.006,22.5,22.2,22.2,22.1,22.2,22.3,22.3,22.2,21.9,1.12,24.6,22.3,22.4,22.3,21.1,22.3,22.9,22.5,22.4,22.2,22.4,22.3,22.2,22.1,29.5,25.1,26.1,22.5,22.8,23.1,,20.1,20.1,3.11,28.4,0,0,27.73,-,,,,,-,0.43,0.201,20.7,,,0.21,0.2,0.0017,1.92E+01,5.16E-01,3.10E-04,L3,
2017/6/27 5:00,-0.99,-1.6,-0.006,22.5,22.2,22.2,22.1,22.2,22.3,22.3,22.2,22,1.2,24.6,22.4,22.4,22.4,21.1,22.3,23,22.6,22.4,22.2,22.4,22.3,22.2,22.2,29.6,25.2,26.2,22.5,22.8,22.9,,20.1,20.1,3.11,28.4,0,0,27.73,-,,,,,-,0.43,0.201,20.9,,,0.21,0.2,0.0018,1.89E+01,5.41E-01,3.00E-04,L3,
2017/6/27 11:00,-0.99,-1.62,-0.006,22.5,22.2,22.2,22.1,22.3,22.4,22.3,22.2,22,1.24,24.6,22.4,22.4,22.4,21.2,22.3,23,22.6,22.4,22.2,22.4,22.3,22.2,22.2,29.6,25.1,26.1,22.5,22.9,23,,20.2,20.1,3,28.3,0,0,27.73,-,,,,,-,0.43,0.182,21.1,,,0.21,0.2,0.0018,1.91E+01,4.62E-01,3.10E-04,L3,
2017/6/27 17:00,-0.98,-1.62,-0.007,22.5,22.3,22.2,22.2,22.3,22.4,22.3,22.3,22,1.28,24.6,22.4,22.5,22.4,21.2,22.3,23.1,22.6,22.5,22.3,22.4,22.3,22.3,22.3,29.6,25.2,26.1,22.6,22.8,23.2,,20.2,20.1,3,28.3,0,0,27.46,-,,,,,-,0.42,0.18,21.2,,,0.21,0.2,0.0018,1.89E+01,4.95E-01,3.10E-04,L3,
2017/6/27 23:00,-0.99,-1.63,-0.007,22.6,22.3,22.2,22.2,22.3,22.4,22.3,22.2,22,1.29,24.7,22.4,22.5,22.4,21.2,22.4,23.1,22.6,22.5,22.3,22.4,22.3,22.3,22.3,29.6,25.2,26.2,22.6,22.9,23.1,,20.2,20.1,2.9,28.3,0,0,27.46,-,,,,,-,0.42,0.18,21.2,,,0.21,0.2,0.0017,1.90E+01,5.89E-01,3.00E-04,L3,
2017/6/28 5:00,-0.99,-1.62,-0.006,22.6,22.3,22.2,22.2,22.3,22.4,22.3,22.2,22,1.31,24.6,22.4,22.5,22.4,21.3,22.4,23.1,22.6,22.5,22.3,22.5,22.4,22.3,22.3,29.6,25.3,26.2,22.6,22.8,23,,20.2,20.1,2.9,28.2,0,0,27.73,-,,,,,-,0.43,0.181,21.2,,,0.21,0.2,0.0017,1.91E+01,4.78E-01,3.20E-04,L3,
2017/6/28 11:00,-0.98,-1.62,-0.006,22.6,22.3,22.3,22.2,22.4,22.4,22.4,22.3,22.1,1.29,24.7,22.5,22.5,22.5,21.3,22.4,23.1,22.7,22.5,22.3,22.5,22.4,22.3,22.3,29.6,25.3,26.2,22.6,22.9,23.2,,20.2,20.1,2.8,28.3,0,0,27.46,-,,,,,-,0.42,0.18,21.2,,,0.21,0.2,0.0018,1.92E+01,3.63E-01,3.00E-04,L3,
2017/6/28 17:00,-0.98,-1.62,-0.006,22.6,22.3,22.3,22.2,22.4,22.4,22.4,22.3,22.1,1.29,24.7,22.5,22.5,22.5,21.3,22.4,23.1,22.7,22.5,22.3,22.5,22.4,22.3,22.3,29.6,25.3,26.2,22.6,22.9,23.3,,20.2,20.2,2.7,28.3,0,0,27.46,-,,,,,-,0.42,0.18,21.2,,,0.21,0.2,0.0018,1.91E+01,5.08E-01,3.10E-04,L3,
2017/6/28 23:00,-0.98,-1.62,-0.006,22.6,22.3,22.3,22.2,22.4,22.5,22.4,22.3,22.1,1.27,24.7,22.5,22.6,22.5,21.3,22.5,23.1,22.7,22.6,22.3,22.5,22.4,22.4,22.3,29.6,25.3,26.2,22.7,22.9,23.2,,20.3,20.2,2.69,28.3,0,0,27.46,-,,,,,-,0.42,0.18,21.1,,,0.21,0.2,0.0017,1.90E+01,4.57E-01,3.00E-04,L3,
2017/6/29 5:00,-0.98,-1.63,-0.006,22.7,22.4,22.3,22.3,22.4,22.5,22.4,22.4,22.1,1.26,24.7,22.5,22.6,22.5,21.3,22.4,23.1,22.7,22.6,22.4,22.6,22.5,22.4,22.4,29.6,25.3,26.3,22.7,22.9,23.2,,20.3,20.2,2.7,28.2,0,0,27.46,-,,,,,-,0.42,0.18,21.2,,,0.21,0.2,0.0018,1.91E+01,4.32E-01,3.10E-04,L3,
2017/6/29 11:00,-0.98,-1.63,-0.006,22.7,22.4,22.4,22.3,22.4,22.5,22.5,22.3,22.2,1.3,24.8,22.6,22.7,22.6,21.4,22.5,23.3,22.8,22.6,22.4,22.6,22.5,22.5,22.4,29.6,25.3,26.3,22.7,23,23.3,,20.3,20.2,2.59,28.2,0,0,27.46,-,,,,,-,0.42,0.18,21.2,,,0.21,0.2,0.0017,1.88E+01,5.00E-01,3.00E-04,L3,
2017/6/29 17:00,-0.98,-1.62,-0.006,22.7,22.4,22.4,22.3,22.4,22.6,22.5,22.3,22.2,1.36,24.7,22.6,22.6,22.6,21.4,22.5,23.2,22.8,22.6,22.4,22.6,22.5,22.4,22.4,29.6,25.3,26.3,22.7,22.9,23.3,,20.3,20.2,2.59,28.1,0,0,27.46,-,,,,,-,0.42,0.18,21.3,,,0.21,0.2,0.0017,1.90E+01,4.97E-01,3.10E-04,L3,
2017/6/29 23:00,-0.97,-1.61,-0.006,22.7,22.4,22.4,22.3,22.5,22.6,22.5,22.4,22.2,1.31,24.7,22.6,22.6,22.6,21.4,22.5,23.2,22.8,22.6,22.4,22.6,22.5,22.5,22.4,29.6,25.3,26.3,22.7,23,23.3,,20.3,20.3,2.58,28.1,0,0,27.46,-,,,,,-,0.42,0.18,21.2,,,0.21,0.2,0.0018,1.90E+01,4.47E-01,3.00E-04,L3,
2017/6/30 5:00,-0.97,-1.61,-0.006,22.8,22.5,22.4,22.4,22.5,22.6,22.5,22.5,22.2,1.31,24.8,22.6,22.7,22.6,21.4,22.5,23.3,22.8,22.7,22.5,22.7,22.5,22.5,22.5,29.7,25.4,26.3,22.8,22.9,23.2,,20.3,20.3,2.49,28,0,0,27.46,-,,,,,-,0.42,0.18,21.3,,,0.21,0.2,0.0017,1.91E+01,4.72E-01,3.00E-04,L3,
2017/6/30 11:00,-0.97,-1.6,-0.007,22.8,22.5,22.4,22.4,22.5,22.6,22.5,22.5,22.3,1.42,24.8,22.6,22.7,22.6,21.5,22.6,23.3,22.8,22.7,22.5,22.7,22.6,22.5,22.5,29.7,25.4,26.4,22.8,23.2,23.4,,20.3,20.3,2.49,28.1,0,0,27.46,-,,,,,-,0.42,0.179,21.4,,,0.21,0.2,0.0017,1.91E+01,4.59E-01,3.00E-04,L3,
2017/6/30 17:00,-0.97,-1.57,-0.007,22.8,22.5,22.5,22.4,22.6,22.6,22.6,22.5,22.3,1.48,24.8,22.7,22.7,22.7,21.5,22.6,23.3,22.9,22.7,22.5,22.7,22.6,22.5,22.5,29.7,25.4,26.3,22.8,23,23.4,,20.3,20.3,2.48,28.2,0,0,27.46,-,,,,,-,0.42,0.18,21.4,,,0.21,0.2,0.0017,1.95E+01,3.71E-01,3.00E-04,L3,
2017/6/30 23:00,-0.97,-1.56,-0.007,22.8,22.5,22.5,22.4,22.6,22.7,22.6,22.5,22.3,1.36,24.9,22.7,22.8,22.7,21.5,22.6,23.3,22.9,22.8,22.6,22.7,22.6,22.5,22.5,29.7,25.4,26.4,22.8,23.2,23.4,,20.4,20.3,2.39,28.4,0,0,27.46,-,,,,,-,0.42,0.18,21.1,,,0.21,0.2,0.0017,1.90E+01,4.80E-01,3.10E-04,L3,
2017/7/1 5:00,-0.96,-1.55,-0.007,22.8,22.6,22.5,22.4,22.6,22.7,22.6,22.6,22.3,1.36,24.9,22.7,22.8,22.7,21.5,22.6,23.3,22.9,22.8,22.6,22.7,22.6,22.6,22.5,29.7,25.4,26.4,22.9,23,23.2,,20.4,20.3,2.38,28.5,0,0,27.46,-,,,,,-,0.42,0.18,21.1,,,0.21,0.2,0.0017,1.91E+01,3.65E-01,3.10E-04,L3,
2017/7/1 11:00,-0.96,-1.54,-0.007,22.9,22.6,22.6,22.5,22.6,22.7,22.6,22.6,22.3,1.28,24.9,22.7,22.8,22.7,21.6,22.7,23.4,22.9,22.8,22.6,22.8,22.7,22.6,22.6,29.7,25.4,26.4,22.9,23.2,23.5,,20.4,20.3,2.38,28.8,0,0,27.46,-,,,,,-,0.42,0.18,20.9,,,0.21,0.2,0.0017,1.90E+01,4.68E-01,3.10E-04,L3,
2017/7/1 17:00,-0.96,-1.53,-0.007,22.9,22.6,22.6,22.5,22.7,22.7,22.7,22.7,22.4,1.29,24.9,22.8,22.8,22.8,21.6,22.7,23.4,23,22.8,22.6,22.8,22.7,22.6,22.6,29.8,25.5,26.4,22.9,23.1,23.5,,20.4,20.3,2.38,29,0,0,27.46,-,,,,,-,0.42,0.18,20.9,,,0.21,0.2,0.0017,1.90E+01,5.06E-01,3.00E-04,L3,
2017/7/1 23:00,-0.96,-1.54,-0.007,22.9,22.6,22.6,22.6,22.7,22.8,22.7,22.7,22.4,1.26,24.9,22.8,22.8,22.8,21.7,22.7,23.4,23,22.8,22.6,22.8,22.7,22.6,22.6,29.8,25.5,26.5,22.9,23.2,23.5,,20.4,20.3,2.39,29.2,0,0,27.46,-,,,,,-,0.42,0.18,20.9,,,0.21,0.2,0.0017,1.93E+01,4.84E-01,3.00E-04,L3,
2017/7/2 5:00,-0.96,-1.54,-0.007,22.9,22.7,22.6,22.6,22.7,22.8,22.7,22.7,22.4,1.25,25,22.8,22.9,22.8,21.7,22.8,23.5,23,22.9,22.7,22.8,22.7,22.7,22.7,29.8,25.5,26.5,23,23.2,23.4,,20.4,20.4,2.49,29.2,0,0,27.46,-,,,,,-,0.42,0.18,20.9,,,0.21,0.2,0.0018,1.91E+01,5.31E-01,3.10E-04,L3,
2017/7/2 11:00,-0.96,-1.54,-0.007,22.9,22.7,22.7,22.6,22.7,22.8,22.7,22.8,22.4,1.3,25,22.9,22.9,22.9,21.7,22.8,23.5,23,22.9,22.7,22.9,22.8,22.7,22.7,29.8,25.5,26.5,23,23.3,23.5,,20.4,20.4,2.48,29.4,0,0,27.46,-,,,,,-,0.42,0.175,20.9,,,0.21,0.2,0.0018,1.91E+01,4.88E-01,3.10E-04,L3,
2017/7/2 17:00,-0.96,-1.53,-0.007,23,22.7,22.7,22.6,22.8,22.8,22.8,22.8,22.5,1.23,25,22.9,22.9,22.9,21.7,22.8,23.5,23.1,22.9,22.7,22.9,22.8,22.7,22.7,29.9,25.6,26.6,23.1,23.2,23.6,,20.4,20.4,2.49,29.7,0,0,27.46,-,,,,,-,0.42,0.178,20.8,,,0.21,0.2,0.0017,1.97E+01,4.37E-01,3.10E-04,L3,
2017/7/2 23:00,-0.96,-1.54,-0.007,23,22.8,22.7,22.7,22.8,22.9,22.8,22.7,22.5,1.22,25,22.9,22.9,22.9,21.7,22.8,23.5,23.1,22.9,22.7,22.9,22.8,22.7,22.7,29.9,25.6,26.6,23.1,23.4,23.6,,20.5,20.4,2.38,29.9,0,0,27.46,-,,,,,-,0.42,0.18,20.8,,,0.21,0.2,0.0017,1.93E+01,4.76E-01,3.00E-04,L3,
2017/7/3 5:00,-0.96,-1.54,-0.007,23,22.8,22.7,22.7,22.8,22.9,22.8,22.8,22.5,1.29,25,22.9,22.9,22.9,21.7,22.8,23.5,23.1,23,22.8,22.9,22.8,22.8,22.7,29.9,25.6,26.6,23.1,23.2,23.5,,20.5,20.4,2.39,30.1,0,0,27.73,-,,,,,-,0.43,0.18,21,,,0.21,0.2,0.0017,1.92E+01,3.98E-01,3.10E-04,L3,
2017/7/3 11:00,-0.96,-1.54,-0.007,23.1,22.8,22.8,22.7,22.9,22.9,22.9,22.8,22.6,1.41,25.1,22.9,23,22.9,21.8,22.9,23.6,23.1,23,22.8,23,22.9,22.8,22.8,29.9,25.6,26.6,23.1,23.5,23.7,,20.5,20.4,2.48,30.1,0,0,27.46,-,,,,,-,0.42,0.18,21.2,,,0.21,0.2,0.0018,1.89E+01,4.71E-01,3.10E-04,L3,
2017/7/3 17:00,-0.95,-1.51,-0.007,23.1,22.8,22.8,22.7,22.9,22.9,22.9,22.8,22.6,1.48,25.1,22.9,23,22.9,21.8,22.9,23.6,23.1,23,22.8,23,22.9,22.8,22.8,29.9,25.7,26.6,23.1,23.3,23.8,,20.5,20.4,2.39,30.2,0,0,27.46,-,,,,,-,0.42,0.18,21.2,,,0.21,0.2,0.0018,1.93E+01,3.83E-01,3.10E-04,L3,
2017/7/3 23:00,-0.95,-1.5,-0.007,23.1,22.8,22.8,22.8,22.9,23,22.9,22.9,22.6,1.3,25.1,23,23,23,21.9,22.9,23.6,23.1,23,22.8,23,22.9,22.9,22.8,30,25.7,26.7,23.1,23.4,23.7,,20.5,20.4,2.38,30.3,0,0,27.46,-,,,,,-,0.42,0.18,20.9,,,0.21,0.2,0.0018,1.91E+01,4.54E-01,3.00E-04,L3,
2017/7/4 5:00,-0.95,-1.5,-0.007,23.1,22.9,22.8,22.8,22.9,23,22.9,22.9,22.6,1.14,25.1,23,23.1,23,21.9,23,23.7,23.2,23.1,22.9,23,22.9,22.9,22.9,30,25.7,26.7,23.2,23.3,23.6,,20.5,20.4,2.37,30.4,0,0,27.46,-,,,,,-,0.42,0.18,20.6,,,0.21,0.2,0.0018,1.91E+01,4.43E-01,3.00E-04,L3,
2017/7/4 11:00,-0.95,-1.52,-0.007,23.2,22.9,22.9,22.8,22.9,23,22.9,22.9,22.7,1.32,25.2,23.1,23.1,23.1,21.9,23,23.7,23.2,23.1,22.9,23.1,22.9,22.9,22.9,30,25.7,26.7,23.2,23.5,23.7,,20.6,20.5,2.38,30.5,0,0,27.92,-,,,,,-,0.42,0.185,21,,,0.21,0.2,0.0017,1.92E+01,5.07E-01,3.10E-04,L3,
2017/7/4 17:00,-0.95,-1.52,-0.007,23.2,22.9,22.9,22.8,22.9,23.1,22.9,22.9,22.7,1.4,25.2,23.1,23.1,23.1,21.9,23,23.7,23.3,23.1,22.9,23.1,23,22.9,22.9,30,25.8,26.7,23.2,23.5,23.7,,20.6,20.5,2.37,30.5,0,0,27.92,-,,,,,-,0.42,0.185,21.1,,,0.21,0.2,0.0017,1.92E+01,5.18E-01,2.90E-04,L3,
2017/7/4 23:00,-0.95,-1.52,-0.007,23.2,22.9,22.9,22.8,23,23.1,23,22.9,22.7,1.45,25.2,23.1,23.2,23.1,22,23.1,23.7,23.3,23.2,23,23.1,23,23,22.9,30,25.8,26.8,23.3,23.6,23.9,,20.6,20.5,2.37,30.5,0,0,27.92,-,,,,,-,0.42,0.185,21.2,,,0.21,0.2,0.0017,1.87E+01,4.78E-01,3.10E-04,L3,
2017/7/5 5:00,-0.94,-1.51,-0.007,23.3,23,22.9,22.9,23,23.1,23,23,22.8,1.41,25.3,23.1,23.2,23.1,22,23.1,23.8,23.3,23.2,23,23.2,23.1,23,22.9,30.1,25.8,26.8,23.3,23.5,23.7,,20.6,20.5,2.37,30.5,0,0,27.92,-,,,,,-,0.42,0.185,21.2,,,0.21,0.2,0.0019,1.90E+01,4.46E-01,3.00E-04,L3,
2017/7/5 11:00,-0.94,-1.52,-0.007,23.3,23,22.9,22.9,23,23.1,23.1,23,22.8,1.28,25.3,23.1,23.2,23.1,22,23.1,23.8,23.3,23.2,23,23.2,23.1,23,23,30.1,25.8,26.8,23.3,23.8,23.9,,20.6,20.6,2.27,30.4,0,0,27.92,-,,,,,-,0.42,0.182,21,,,0.21,0.2,0.0017,1.91E+01,4.77E-01,3.10E-04,L3,
2017/7/5 17:00,-0.94,-1.53,-0.006,23.3,23,23,22.9,23.1,23.2,23.1,23.1,22.8,1.27,25.3,23.2,23.3,23.2,22.1,23.1,23.8,23.4,23.3,23.1,23.2,23.1,23.1,23,30.1,25.9,26.8,23.3,23.5,24,,20.6,20.6,2.27,30.4,0,0,27.92,-,,,,,-,0.42,0.185,21,,,0.21,0.2,0.0015,1.87E+01,4.41E-01,3.00E-04,L3,
2017/7/5 23:00,-0.95,-1.55,-0.007,23.3,23.1,23,23,23.1,23.2,23.1,23.1,22.9,1.25,25.3,23.2,23.3,23.2,22.1,23.1,23.8,23.4,23.3,23.1,23.3,23.1,23.1,23.1,30.1,25.9,26.8,23.4,23.7,23.9,,20.6,20.6,2.17,30.3,0,0,27.92,-,,,,,-,0.42,0.185,21,,,0.21,0.2,0.0018,1.90E+01,4.50E-01,3.10E-04,L3,
2017/7/6 5:00,-0.94,-1.56,-0.007,23.4,23.1,23,23,23.1,23.2,23.1,23.1,22.9,1.31,25.3,23.2,23.3,23.2,22.1,23.2,23.9,23.4,23.3,23.1,23.3,23.1,23.1,23.1,30.1,25.9,26.9,23.4,23.6,23.9,,20.6,20.6,2.17,30.3,0,0,27.92,-,,,,,-,0.42,0.185,21.1,,,0.21,0.2,0.0017,1.89E+01,4.55E-01,3.00E-04,L3,
2017/7/6 11:00,-0.94,-1.57,-0.007,23.4,23.1,23.1,23,23.1,23.3,23.1,23.1,22.9,1.32,25.4,23.3,23.3,23.3,22.2,23.2,23.9,23.5,23.3,23.1,23.3,23.2,23.1,23.1,30.2,25.9,26.9,23.4,23.8,24,,20.7,20.6,2.07,30.3,0,0,27.92,-,,,,,-,0.42,0.182,21.1,,,0.21,0.2,0.0018,1.87E+01,3.82E-01,3.00E-04,L3,
2017/7/6 17:00,-0.94,-1.56,-0.007,23.4,23.1,23.1,23,23.1,23.3,23.2,23.1,22.9,1.43,25.4,23.3,23.3,23.3,22.2,23.2,23.9,23.5,23.4,23.2,23.3,23.2,23.1,23.1,30.2,26,26.9,23.5,23.7,24.1,,20.7,20.6,2.06,30.2,0,0,27.92,-,,,,,-,0.42,0.182,21.2,,,0.21,0.2,0.0016,1.91E+01,3.67E-01,3.00E-04,L3,
2017/7/6 23:00,-0.94,-1.56,-0.007,23.5,23.1,23.1,23,23.2,23.3,23.2,23.1,22.9,1.35,25.4,23.3,23.4,23.3,22.2,23.3,23.9,23.5,23.4,23.2,23.3,23.2,23.2,23.1,30.2,26,27,23.5,23.9,24.1,,20.7,20.6,1.96,30.3,0,0,27.92,-,,,,,-,0.42,0.184,21.2,,,0.21,0.2,0.0019,1.92E+01,4.33E-01,3.10E-04,L3,
2017/7/7 5:00,-0.94,-1.56,-0.007,23.5,23.2,23.1,23.1,23.2,23.3,23.3,23.2,23,1.37,25.4,23.3,23.4,23.3,22.2,23.3,24,23.5,23.4,23.2,23.4,23.3,23.2,23.2,30.2,26,27,23.5,23.7,23.9,,20.7,20.6,1.96,30.4,0,0,27.92,-,,,,,-,0.42,0.185,21.2,,,0.21,0.2,0.0016,1.88E+01,5.37E-01,3.00E-04,L3,
2017/7/7 11:00,-0.94,-1.56,-0.007,23.5,23.2,23.2,23.1,23.3,23.3,23.3,23.2,23,1.36,25.5,23.4,23.4,23.4,22.3,23.3,24,23.6,23.5,23.3,23.4,23.3,23.3,23.2,30.3,26,27,23.5,23.9,24.1,,20.7,20.7,1.86,30.5,0,0,27.92,-,,,,,-,0.42,0.182,21.1,,,0.21,0.2,0.0017,1.90E+01,5.00E-01,3.00E-04,L3,
2017/7/7 17:00,-0.94,-1.55,-0.007,23.5,23.3,23.2,23.1,23.3,23.4,23.3,23.3,23,1.42,25.5,23.4,23.5,23.4,22.3,23.3,24,23.6,23.5,23.3,23.5,23.3,23.3,23.2,30.3,26.1,27,23.6,23.7,24.2,,20.8,20.7,4.24,30.5,0,0,27.92,-,,,,,-,0.42,0.182,21.2,,,0.21,0.2,0.0018,1.90E+01,3.81E-01,3.10E-04,L3,
2017/7/7 23:00,-0.94,-1.54,-0.007,23.6,23.3,23.2,23.2,23.3,23.4,23.3,23.2,23,1.38,25.5,23.4,23.5,23.4,22.3,23.3,24,23.6,23.5,23.3,23.5,23.3,23.3,23.3,30.3,26.1,27.1,23.6,23.9,24.1,,20.8,20.7,4.24,30.6,0,0,27.92,-,,,,,-,0.42,0.182,21.2,,,0.21,0.2,0.0018,1.88E+01,3.47E-01,3.10E-04,L3,
2017/7/8 5:00,-0.94,-1.54,-0.007,23.6,23.3,23.3,23.2,23.3,23.4,23.4,23.3,23.1,1.33,25.6,23.5,23.5,23.5,22.3,23.4,24.1,23.7,23.5,23.3,23.5,23.4,23.3,23.3,30.3,26.1,27.1,23.6,23.9,24.1,,20.8,20.7,4.23,30.7,0,0,27.92,-,,,,,-,0.42,0.182,21.1,,,0.21,0.2,0.0018,1.91E+01,4.93E-01,3.10E-04,L3,
2017/7/8 11:00,-0.93,-1.55,-0.007,23.6,23.3,23.3,23.3,23.4,23.5,23.4,23.4,23.1,1.32,25.6,23.5,23.5,23.5,22.4,23.4,24.1,23.7,23.6,23.3,23.5,23.4,23.3,23.3,30.4,26.2,27.1,23.7,24.1,24.2,,20.8,20.7,4.13,30.7,0,0,27.92,-,,,,,-,0.42,0.182,21,,,0.21,0.2,0.0015,1.94E+01,4.36E-01,3.00E-04,L3,
2017/7/8 17:00,-0.93,-1.54,-0.007,23.7,23.4,23.3,23.3,23.4,23.5,23.4,23.3,23.1,1.39,25.6,23.5,23.6,23.5,22.4,23.5,24.1,23.7,23.6,23.4,23.6,23.5,23.4,23.3,30.4,26.2,27.2,23.7,23.9,24.3,,20.8,20.8,4.13,30.8,0,0,27.92,-,,,,,-,0.42,0.182,21.1,,,0.21,0.2,0.0017,1.87E+01,4.34E-01,3.10E-04,L3,
2017/7/8 23:00,-0.93,-1.54,-0.007,23.7,23.4,23.4,23.3,23.5,23.5,23.5,23.4,23.1,1.35,25.7,23.5,23.6,23.5,22.5,23.5,24.2,23.7,23.7,23.4,23.6,23.5,23.4,23.4,30.5,26.2,27.2,23.7,23.9,24.2,,20.8,20.8,4.13,31,0,0,27.92,-,,,,,-,0.42,0.185,21.1,,,0.21,0.2,0.0017,1.91E+01,4.78E-01,3.00E-04,L3,
2017/7/9 5:00,-0.93,-1.53,-0.007,23.7,23.4,23.4,23.3,23.5,23.5,23.5,23.4,23.2,1.35,25.7,23.6,23.6,23.6,22.5,23.5,24.2,23.8,23.7,23.5,23.6,23.5,23.5,23.4,30.5,26.3,27.2,23.7,23.9,24.1,,20.8,20.8,4.13,31.1,0,0,27.92,-,,,,,-,0.42,0.184,21.1,,,0.21,0.2,0.0018,1.93E+01,4.41E-01,3.00E-04,L3,
2017/7/9 11:00,-0.93,-1.53,-0.007,23.8,23.5,23.5,23.4,23.5,23.6,23.5,23.5,23.3,1.34,25.7,23.6,23.7,23.6,22.5,23.5,24.2,23.8,23.7,23.5,23.7,23.5,23.5,23.5,30.5,26.3,27.3,23.8,24.1,24.3,,20.8,20.8,4.02,31.2,0,0,27.92,-,,,,,-,0.42,0.18,21,,,0.21,0.2,0.0018,1.90E+01,3.86E-01,3.10E-04,L3,
2017/7/9 17:00,-0.92,-1.52,-0.007,23.8,23.5,23.5,23.4,23.5,23.7,23.5,23.5,23.3,1.4,25.8,23.7,23.7,23.7,22.6,23.6,24.3,23.8,23.7,23.5,23.7,23.6,23.5,23.5,30.5,26.4,27.3,23.8,24.1,24.5,,20.9,20.8,4.03,31.3,0,0,27.92,-,,,,,-,0.42,0.182,21.1,,,0.21,0.2,0.0018,1.89E+01,3.03E-01,3.00E-04,L3,
2017/7/9 23:00,-0.92,-1.52,-0.007,23.8,23.5,23.5,23.4,23.6,23.7,23.6,23.5,23.3,1.34,25.8,23.7,23.7,23.7,22.6,23.6,24.3,23.9,23.7,23.5,23.7,23.6,23.6,23.5,30.6,26.4,27.3,23.9,24.2,24.4,,20.9,20.8,4.02,31.4,0,0,27.92,-,,,,,-,0.42,0.182,21.1,,,0.21,0.2,0.0017,1.86E+01,2.62E-01,3.00E-04,L3,
2017/7/10 5:00,-0.92,-1.52,-0.007,23.9,23.6,23.5,23.5,23.6,23.7,23.6,23.5,23.3,1.35,25.8,23.7,23.8,23.7,22.6,23.7,24.3,23.9,23.8,23.6,23.7,23.7,23.6,23.5,30.6,26.4,27.4,23.9,24.2,24.5,,20.9,20.8,4.03,31.5,0,0,27.92,-,,,,,-,0.42,0.182,21.1,,,0.21,0.2,0.0016,1.88E+01,4.19E-01,3.10E-04,L3,
2017/7/10 11:00,-0.92,-1.52,-0.006,23.9,23.6,23.5,23.5,23.6,23.7,23.7,23.6,23.4,1.33,25.8,23.7,23.8,23.7,22.7,23.7,24.4,23.9,23.8,23.6,23.8,23.7,23.6,23.6,30.6,26.4,27.4,23.9,24.3,24.5,,20.9,20.8,4.02,31.4,0,0,27.92,-,,,,,-,0.42,0.18,21,,,0.21,0.2,0.0018,1.92E+01,4.76E-01,3.10E-04,L3,
2017/7/10 17:00,-0.92,-1.51,-0.006,23.9,23.6,23.6,23.5,23.7,23.7,23.7,23.6,23.4,1.37,25.9,23.8,23.8,23.8,22.7,23.7,24.4,24,23.8,23.7,23.8,23.7,23.7,23.7,30.7,26.5,27.4,24,24.1,24.3,,20.9,20.8,3.92,31.5,0,0,27.92,-,,,,,-,0.42,0.18,21.1,,,0.21,0.2,0.0018,1.92E+01,2.93E-01,3.00E-04,L3,
2017/7/10 23:00,-0.92,-1.52,-0.006,24,23.7,23.7,23.6,23.7,23.8,23.7,23.7,23.5,1.25,26,23.9,23.9,23.8,22.8,23.8,24.5,24,23.9,23.7,23.8,23.7,23.7,23.7,30.7,26.5,27.5,24,24.4,24.6,,20.9,20.9,3.92,31.6,0,0,27.92,-,,,,,-,0.42,0.18,20.9,,,0.21,0.2,0.0016,1.91E+01,5.37E-01,3.00E-04,L3,
2017/7/11 5:00,-0.92,-1.52,-0.006,24,23.7,23.7,23.6,23.7,23.8,23.8,23.7,23.5,1.29,26,23.9,23.9,23.9,22.8,23.8,24.5,24.1,23.9,23.7,23.9,23.8,23.7,23.7,30.8,26.6,27.5,24,24.3,24.5,,20.9,20.9,3.92,31.6,0,0,27.92,-,,,,,-,0.42,0.182,21,,,0.21,0.2,0.0017,1.94E+01,4.79E-01,3.10E-04,L3,
2017/7/11 11:00,-0.92,-1.53,-0.006,24,23.7,23.7,23.7,23.8,23.9,23.8,23.7,23.5,1.41,26,23.9,24,23.9,22.8,23.8,24.5,24.1,24,23.8,23.9,23.8,23.8,23.8,30.8,26.6,27.5,24.1,24.5,24.7,,21,20.9,3.92,31.4,0,0,27.46,-,,,,,-,0.42,0.012,21.1,,,0.21,0.2,0.0017,1.93E+01,4.07E-01,3.10E-04,L3,
2017/7/11 17:00,-0.92,-1.51,-0.006,24.1,23.8,23.7,23.7,23.8,23.9,23.8,23.7,23.6,1.39,26.1,24,24,23.9,22.9,23.9,24.6,24.1,24,23.8,24,23.9,23.8,23.8,30.8,26.6,27.6,24.1,24.2,24.6,,21,20.9,3.82,31.5,0,0,27.46,-,,,,,-,0.42,0.012,21.1,,,0.21,0.2,0.0018,1.89E+01,3.70E-01,3.00E-04,L3,
2017/7/11 23:00,-0.91,-1.51,-0.006,24.1,23.8,23.8,23.7,23.9,23.9,23.9,23.8,23.6,1.34,26.1,24,24.1,24,22.9,23.9,24.6,24.2,24.1,23.9,24,23.9,23.9,23.8,30.9,26.7,27.6,24.1,24.5,24.7,,21,20.9,3.82,31.7,0,0,27.92,-,,,,,-,0.42,0.012,21.1,,,0.21,0.2,0.0017,1.89E+01,4.44E-01,3.10E-04,L3,
2017/7/12 5:00,-0.91,-1.51,-0.006,24.1,23.9,23.8,23.8,23.9,24,23.9,23.8,23.6,1.39,26.2,24,24.1,24,23,24,24.7,24.3,24.1,23.9,24.1,24,23.9,23.9,30.9,26.7,27.6,24.2,24.5,24.7,,21,20.9,3.81,31.8,0,0,27.92,-,,,,,-,0.42,0.012,21.2,,,0.21,0.2,0.0018,1.90E+01,4.31E-01,3.10E-04,L3,
2017/7/12 11:00,-0.91,-1.5,-0.006,24.2,23.9,23.9,23.8,23.9,24,24,23.8,23.7,1.38,26.2,24.1,24.1,24.1,23,24,24.7,24.3,24.2,23.9,24.1,24,24,23.9,30.9,26.7,27.7,24.2,24.6,24.8,,21,20.9,3.72,31.7,0,0,27.92,-,,,,,-,0.42,0.012,21,,,0.21,0.2,0.0017,1.90E+01,4.05E-01,3.10E-04,L3,
2017/7/12 17:00,-0.91,-1.49,-0.006,24.2,24,23.9,23.8,24,24.1,24,23.9,23.7,1.41,26.2,24.1,24.2,24.1,23,24.1,24.7,24.3,24.2,24,24.2,24.1,24,24,31,26.8,27.8,24.3,24.5,24.9,,21,21,3.71,31.8,0,0,27.92,-,,,,,-,0.42,0.012,21.1,,,0.21,0.2,0.0019,1.93E+01,4.66E-01,3.00E-04,L3,
2017/7/12 23:00,-0.91,-1.49,-0.006,24.3,24,24,23.9,24,24.1,24.1,24,23.8,1.38,26.3,24.2,24.2,24.1,23.1,24.1,24.7,24.4,24.3,24,24.2,24.1,24,24,31.1,26.9,27.8,24.3,24.7,25,,21.1,21,3.61,31.9,0,0,27.92,-,,,,,-,0.42,0.012,21.1,,,0.21,0.2,0.0018,1.93E+01,3.93E-01,3.10E-04,L3,
2017/7/13 5:00,-0.91,-1.49,-0.006,24.3,24.1,24,24,24.1,24.2,24.1,24,23.8,1.42,26.3,24.2,24.3,24.2,23.1,24.2,24.8,24.4,24.3,24.1,24.3,24.2,24.1,24.1,31.1,26.9,27.9,24.4,24.7,24.9,,21.1,21,3.61,32.1,0,0,27.92,-,,,,,-,0.42,0.012,21.2,,,0.21,0.2,0.0017,1.88E+01,3.89E-01,3.00E-04,L3,
2017/7/13 11:00,-0.91,-1.49,-0.006,24.4,24.1,24.1,24,24.1,24.2,24.2,24.1,23.9,1.29,26.4,24.3,24.3,24.3,23.2,24.2,24.9,24.4,24.3,24.1,24.3,24.2,24.1,24.1,31.2,26.9,27.9,24.4,24.9,25,,21.1,21,3.61,32.2,0,0,27.92,-,,,,,-,0.42,0.012,20.9,,,0.21,0.2,0.0017,1.88E+01,4.27E-01,3.10E-04,L3,
2017/7/13 17:00,-0.91,-1.49,-0.006,24.5,24.1,24.1,24.1,24.2,24.3,24.2,24.1,23.9,1.39,26.4,24.3,24.4,24.3,23.2,24.2,24.9,24.5,24.4,24.1,24.3,24.2,24.2,24.1,31.2,27,27.9,24.5,24.6,25,,21.1,21,3.72,32.1,0,0,27.92,-,,,,,-,0.42,0.012,21.1,,,0.21,0.2,0.0018,1.87E+01,3.92E-01,3.00E-04,L3,
2017/7/13 23:00,-0.9,-1.49,-0.006,24.5,24.2,24.2,24.1,24.2,24.3,24.3,24.1,24,1.35,26.5,24.4,24.4,24.4,23.3,24.3,25,24.5,24.4,24.2,24.4,24.3,24.2,24.2,31.2,27,28,24.5,24.8,25.1,,21.1,21.1,3.72,32.3,0,0,27.92,-,,,,,-,0.42,0.012,21,,,0.21,0.2,0.0017,1.94E+01,4.87E-01,3.00E-04,L3,
2017/7/14 5:00,-0.9,-1.49,-0.006,24.5,24.2,24.2,24.1,24.3,24.4,24.3,24.2,24,1.32,26.5,24.4,24.5,24.4,23.3,24.3,25,24.6,24.5,24.2,24.4,24.3,24.3,24.2,31.3,27.1,28,24.5,24.8,25,,21.1,21.1,3.72,32.3,0,0,27.92,-,,,,,-,0.42,0.012,21,,,0.21,0.2,0.0017,1.88E+01,4.08E-01,3.00E-04,L3,
2017/7/14 11:00,-0.9,-1.5,-0.006,24.6,24.3,24.2,24.2,24.3,24.4,24.3,24.2,24.1,1.31,26.5,24.4,24.5,24.4,23.3,24.4,25.1,24.6,24.5,24.3,24.5,24.4,24.3,24.3,31.3,27.1,28,24.6,24.9,25.2,,21.1,21.1,3.62,32.2,0,0,27.92,-,,,,,-,0.42,0.012,21,,,0.21,0.2,0.0017,1.89E+01,4.56E-01,3.10E-04,L3,
2017/7/14 17:00,-0.9,-1.49,-0.006,24.6,24.3,24.3,24.2,24.3,24.4,24.4,24.3,24.1,1.38,26.6,24.5,24.6,24.5,23.4,24.4,25.1,24.7,24.5,24.3,24.5,24.4,24.4,24.3,31.4,27.2,28.1,24.6,24.8,25,,21.2,21.1,3.62,32,0,0,27.92,-,,,,,-,0.42,0.012,21.1,,,0.21,0.2,0.0018,1.91E+01,3.39E-01,3.10E-04,L3,
2017/7/14 23:00,-0.9,-1.5,-0.006,24.6,24.4,24.3,24.3,24.4,24.5,24.4,24.3,24.1,1.31,26.6,24.5,24.6,24.5,23.5,24.4,25.1,24.7,24.6,24.4,24.5,24.5,24.4,24.4,31.4,27.2,28.1,24.7,24.9,25.2,,21.2,21.1,3.51,32,0,0,27.92,-,,,,,-,0.42,0.012,21,,,0.21,0.2,0.0019,1.88E+01,3.67E-01,3.00E-04,L3,
2017/7/15 5:00,-0.9,-1.5,-0.006,24.7,24.4,24.4,24.3,24.4,24.5,24.5,24.4,24.2,1.37,26.7,24.6,24.6,24.6,23.5,24.5,25.2,24.7,24.6,24.4,24.6,24.5,24.4,24.4,31.4,27.2,28.2,24.7,25,25.2,,21.2,21.1,3.41,32.1,0,0,27.92,-,,,,,-,0.42,0.012,21.1,,,0.21,0.2,0.0017,1.92E+01,3.73E-01,3.00E-04,L3,
2017/7/15 11:00,-0.9,-1.5,-0.006,24.7,24.5,24.4,24.3,24.5,24.6,24.5,24.4,24.2,1.37,26.7,24.6,24.7,24.6,23.5,24.5,25.2,24.8,24.7,24.4,24.6,24.5,24.5,24.4,31.5,27.3,28.2,24.7,25.1,25.3,,21.2,21.1,3.41,32,0,0,27.92,-,,,,,-,0.42,0.012,21.1,,,0.21,0.2,0.0017,1.89E+01,4.74E-01,3.00E-04,L3,
2017/7/15 17:00,-0.9,-1.49,-0.006,24.7,24.5,24.4,24.4,24.5,24.6,24.5,24.4,24.2,1.41,26.7,24.7,24.7,24.6,23.6,24.6,25.3,24.8,24.7,24.5,24.7,24.6,24.5,24.5,31.5,27.3,28.3,24.8,25,25.2,,21.2,21.2,3.31,31.9,0,0,27.92,-,,,,,-,0.42,0.012,21.1,,,0.21,0.2,0.0018,1.88E+01,3.27E-01,3.00E-04,L3,
2017/7/15 23:00,-0.9,-1.49,-0.006,24.8,24.5,24.5,24.4,24.6,24.6,24.6,24.5,24.3,1.36,26.7,24.7,24.7,24.7,23.6,24.6,25.3,24.9,24.7,24.5,24.7,24.6,24.5,24.5,31.5,27.3,28.3,24.8,25.1,25.3,,21.3,21.2,3.3,32,0,0,27.92,-,,,,,-,0.42,0.012,21.1,,,0.21,0.2,0.0017,1.90E+01,4.14E-01,3.10E-04,L3,
2017/7/16 5:00,-0.9,-1.49,-0.006,24.8,24.6,24.5,24.4,24.6,24.7,24.6,24.5,24.3,1.36,26.8,24.7,24.8,24.7,23.7,24.7,25.3,24.9,24.8,24.6,24.7,24.7,24.6,24.6,31.6,27.4,28.4,24.9,25.1,25.4,,21.3,21.2,3.2,32.2,0,0,27.92,-,,,,,-,0.42,0.012,21,,,0.21,0.2,0.0018,1.90E+01,4.68E-01,3.00E-04,L3,
2017/7/16 11:00,-0.9,-1.48,-0.006,24.9,24.6,24.6,24.5,24.6,24.7,24.6,24.5,24.4,1.47,26.9,24.8,24.8,24.7,23.7,24.7,25.4,24.9,24.8,24.6,24.8,24.7,24.6,24.6,31.6,27.4,28.4,24.9,25.4,25.5,,21.3,21.2,3.2,32.2,0,0,27.92,-,,,,,-,0.42,0.012,21.2,,,0.21,0.2,0.0017,1.89E+01,3.74E-01,3.00E-04,L3,
2017/7/16 17:00,-0.89,-1.47,-0.006,24.9,24.7,24.6,24.6,24.7,24.8,24.7,24.6,24.4,1.5,26.9,24.9,24.9,24.8,23.8,24.8,25.4,25,24.9,24.7,24.8,24.7,24.7,24.7,31.7,27.5,28.5,25,25.2,25.6,,21.3,21.2,3.1,32.3,0,0,27.92,-,,,,,-,0.42,0.012,21.2,,,0.21,0.2,0.0018,1.92E+01,3.42E-01,3.00E-04,L3,
2017/7/16 23:00,-0.9,-1.47,-0.006,25,24.7,24.7,24.6,24.7,24.8,24.7,24.6,24.5,1.42,26.9,24.9,24.9,24.9,23.8,24.8,25.5,25,24.9,24.7,24.9,24.8,24.7,24.7,31.7,27.5,28.5,25,25.4,25.6,,21.3,21.3,3.1,32.4,0,0,27.92,-,,,,,-,0.42,0.012,21.1,,,0.21,0.2,0.0016,1.89E+01,4.08E-01,3.00E-04,L3,
2017/7/17 5:00,-0.88,-1.47,-0.006,25,24.7,24.7,24.6,24.7,24.9,24.8,24.7,24.5,1.37,27,24.9,24.9,24.9,23.8,24.8,25.5,25.1,25,24.7,24.9,24.9,24.8,24.7,31.8,27.6,28.5,25,25.4,25.5,,21.3,21.3,3.1,32.4,0,0,27.92,-,,,,,-,0.42,0.012,21,,,0.21,0.2,0.0017,1.93E+01,2.89E-01,3.00E-04,L3,
2017/7/17 11:00,-0.88,-1.47,-0.006,25.1,24.8,24.7,24.7,24.8,24.9,24.8,24.7,24.5,1.41,27,24.9,25,24.9,23.9,24.9,25.5,25.1,25,24.8,25,24.9,24.8,24.8,31.8,27.6,28.6,25.1,25.3,25.5,,21.3,21.3,3.1,32.4,0,0,27.92,-,,,,,-,0.42,0.012,21,,,0.21,0.2,0.0018,1.92E+01,3.72E-01,3.10E-04,L3,
2017/7/17 17:00,-0.88,-1.47,-0.006,25.1,24.8,24.8,24.7,24.9,24.9,24.9,24.7,24.6,1.36,27.1,25,25,25,23.9,24.9,25.6,25.2,25.1,24.8,25,24.9,24.9,24.8,31.9,27.6,28.6,25.1,25.4,25.8,,21.4,21.3,3,32.6,0,0,27.92,-,,,,,-,0.42,0.012,21,,,0.21,0.2,0.0017,1.91E+01,4.31E-01,3.10E-04,L3,
2017/7/17 23:00,-0.88,-1.48,-0.006,25.1,24.9,24.8,24.8,24.9,24.9,24.9,24.8,24.6,1.36,27.1,25.1,25.1,25,24,24.9,25.6,25.2,25.1,24.9,25.1,24.9,24.9,24.9,31.9,27.7,28.7,25.2,25.5,25.8,,21.4,21.3,2.9,32.8,0,0,27.92,-,,,,,-,0.42,0.012,21,,,0.21,0.2,0.0017,1.92E+01,3.84E-01,3.10E-04,L3,
2017/7/18 5:00,-0.88,-1.47,-0.006,25.2,24.9,24.9,24.8,24.9,25,25,24.9,24.7,1.4,27.1,25.1,25.1,25.1,24,25,25.7,25.3,25.1,24.9,25.1,25,24.9,24.9,32,27.7,28.7,25.2,25.5,25.7,,21.4,21.3,3,33,0,0,27.92,-,,,,,-,0.42,0.012,21.1,,,0.21,0.2,0.0018,1.89E+01,4.40E-01,3.00E-04,L3,
2017/7/18 11:00,-0.88,-1.47,-0.006,25.3,24.9,24.9,24.9,25,25.1,25,24.9,24.7,1.38,27.2,25.1,25.2,25.1,24.1,25.1,25.7,25.3,25.2,25,25.1,25,25,24.9,32,27.8,28.7,25.3,25.6,25.8,,21.4,21.3,3.1,33.2,0,0,27.92,-,,,,,-,0.42,0.012,21.1,,,0.21,0.2,0.0016,1.95E+01,4.25E-01,3.00E-04,L3,
2017/7/18 17:00,-0.87,-1.47,-0.006,25.3,25,24.9,24.9,25,25.1,25.1,24.9,24.7,1.37,27.2,25.1,25.2,25.1,24.1,25.1,25.7,25.3,25.3,25,25.2,25.1,25,25,32,27.8,28.7,25.3,25.5,25.9,,21.4,21.4,3.11,33.3,0,0,27.92,-,,,,,-,0.42,0.012,21.1,,,0.21,0.2,0.0017,1.90E+01,3.89E-01,3.10E-04,L3,
2017/7/18 23:00,-0.87,-1.48,-0.006,25.3,25,25,24.9,25.1,25.1,25.1,25,24.8,1.34,27.3,25.2,25.2,25.2,24.1,25.1,25.8,25.4,25.3,25.1,25.2,25.1,25.1,25,32.1,27.8,28.8,25.3,25.7,25.9,,21.4,21.4,3.11,33.5,0,0,27.92,-,,,,,-,0.42,0.012,21,,,0.21,0.2,0.0017,1.91E+01,4.27E-01,3.00E-04,L3,
2017/7/19 5:00,-0.87,-1.48,-0.006,25.3,25.1,25,24.9,25.1,25.2,25.1,25,24.8,1.34,27.3,25.2,25.3,25.2,24.2,25.1,25.8,25.4,25.3,25.1,25.3,25.2,25.1,25.1,32.1,27.9,28.8,25.4,25.7,25.8,,21.4,21.4,3,33.7,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.21,0.2,0.0017,1.91E+01,4.48E-01,3.10E-04,L3,"Data recording of ""JP side (A) N2 flow rate, N2 pressure"" and ""JP side (B) N2 flow rate, N2 pressure"" started."
2017/7/19 11:00,-0.87,-1.49,-0.006,25.4,25.1,25.1,25,25.1,25.2,25.1,25.1,24.9,1.32,27.3,25.3,25.3,25.3,24.2,25.2,25.9,25.5,25.3,25.1,25.3,25.2,25.1,25.1,32.1,27.9,28.9,25.4,25.8,26,,21.5,21.4,2.9,33.7,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.21,0.2,0.0016,1.89E+01,3.30E-01,3.10E-04,L3,
2017/7/19 17:00,-0.88,-1.49,-0.006,25.4,25.1,25.1,25,25.1,25.3,25.2,25.1,24.9,1.34,27.4,25.3,25.4,25.3,24.3,25.3,25.9,25.5,25.4,25.1,25.3,25.2,25.1,25.1,32.2,27.9,28.9,25.4,25.8,26.2,,21.5,21.4,2.9,33.9,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.21,0.2,0.0016,1.89E+01,4.65E-01,3.00E-04,L3,
2017/7/19 23:00,-0.88,-1.5,-0.006,25.4,25.2,25.1,25.1,25.2,25.3,25.2,25.1,24.9,1.3,27.4,25.3,25.4,25.3,24.3,25.3,25.9,25.5,25.4,25.2,25.3,25.3,25.2,25.2,32.2,28,28.9,25.5,25.8,26.1,,21.5,21.4,2.79,34.1,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.21,0.2,0.0016,1.86E+01,3.80E-01,3.10E-04,L3,
2017/7/20 5:00,-0.88,-1.5,-0.006,25.5,25.2,25.1,25.1,25.2,25.3,25.3,25.2,24.9,1.31,27.4,25.4,25.4,25.3,24.3,25.3,26,25.5,25.4,25.2,25.4,25.3,25.2,25.2,32.2,28,28.9,25.5,25.8,26.1,,21.5,21.4,2.7,34.2,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.21,0.2,0.0018,1.89E+01,3.08E-01,3.00E-04,L3,
2017/7/20 11:00,-0.89,-1.51,-0.006,25.5,25.2,25.2,25.1,25.3,25.3,25.3,25.1,25,1.34,27.5,25.4,25.5,25.4,24.4,25.3,26,25.6,25.4,25.3,25.4,25.3,25.3,25.2,32.2,28,29,25.5,26,26.2,,21.6,21.5,2.59,34.2,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.21,0.2,0.0016,1.93E+01,4.44E-01,3.00E-04,L3,
2017/7/20 17:00,-0.88,-1.5,-0.006,25.5,25.3,25.3,25.2,25.3,25.4,25.3,25.2,25.1,1.39,27.5,25.5,25.5,25.5,24.4,25.4,26.1,25.6,25.5,25.3,25.4,25.3,25.3,25.3,32.3,28,29,25.6,25.9,26.2,,21.6,21.5,2.49,34.2,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.21,0.2,0.0016,1.86E+01,3.10E-01,3.00E-04,L3,
2017/7/20 23:00,-0.88,-1.51,-0.006,25.6,25.3,25.3,25.2,25.3,25.4,25.3,25.3,25.1,1.28,27.6,25.5,25.5,25.5,24.4,25.4,26.1,25.6,25.5,25.3,25.5,25.4,25.3,25.3,32.3,28.1,29,25.6,26,26.2,,21.6,21.5,2.49,34.3,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.21,0.2,0.0018,1.86E+01,4.28E-01,3.00E-04,L3,
2017/7/21 5:00,-0.88,-1.51,-0.006,25.6,25.3,25.3,25.3,25.4,25.4,25.4,25.3,25.1,1.33,27.6,25.5,25.6,25.5,24.5,25.4,26.1,25.7,25.6,25.4,25.5,25.4,25.4,25.3,32.3,28.1,29.1,25.7,25.8,26.1,,21.6,21.5,2.38,34.5,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.21,0.2,0.0018,1.94E+01,3.81E-01,3.10E-04,L3,
2017/7/21 11:00,-0.88,-1.51,-0.006,25.7,25.4,25.3,25.3,25.4,25.5,25.4,25.3,25.2,1.35,27.6,25.6,25.6,25.6,24.5,25.5,26.2,25.7,25.6,25.4,25.6,25.5,25.4,25.4,32.4,28.2,29.1,25.7,26,26.2,,21.6,21.6,2.28,34.3,0,-,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.21,0.2,0.0017,1.90E+01,4.36E-01,3.00E-04,L3,
2017/7/21 17:00,-0.88,-1.5,-0.006,25.7,25.4,25.4,25.3,25.4,25.5,25.4,25.3,25.2,1.37,27.6,25.5,25.6,25.5,24.5,25.5,26.2,25.8,25.6,25.4,25.6,25.5,25.4,25.4,32.4,28.2,29.2,25.7,26,26.4,,21.7,21.6,2.18,34.3,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.21,0.2,0.0018,1.90E+01,3.36E-01,3.10E-04,L3,
2017/7/21 23:00,-0.88,-1.5,-0.006,25.7,25.4,25.4,25.3,25.4,25.5,25.5,25.3,25.2,1.37,27.7,25.6,25.6,25.6,24.6,25.5,26.2,25.8,25.7,25.4,25.6,25.5,25.5,25.4,32.4,28.2,29.2,25.7,26.1,26.3,,21.7,21.6,2.07,34.5,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.21,0.2,0.0017,1.89E+01,3.53E-01,3.00E-04,L3,
2017/7/22 5:00,-0.88,-1.49,-0.006,25.7,25.5,25.4,25.3,25.5,25.6,25.5,25.4,25.2,1.39,27.7,25.6,25.7,25.6,24.6,25.6,26.2,25.8,25.7,25.5,25.6,25.5,25.5,25.5,32.5,28.2,29.2,25.8,26,26.3,,21.7,21.6,2.07,34.6,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.2,,,0.21,0.2,0.0016,1.94E+01,3.91E-01,3.10E-04,L3,
2017/7/22 11:00,-0.87,-1.49,-0.006,25.7,25.5,25.4,25.3,25.5,25.6,25.5,25.4,25.3,1.41,27.7,25.6,25.7,25.6,24.6,25.6,26.2,25.8,25.7,25.5,25.6,25.6,25.5,25.5,32.5,28.2,29.2,25.8,26.2,26.3,,21.7,21.7,2.38,34.7,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.21,0.2,0.0018,1.88E+01,4.08E-01,3.10E-04,L3,
2017/7/22 17:00,-0.88,-1.48,-0.006,25.8,25.5,25.4,25.4,25.5,25.6,25.5,25.4,25.3,1.39,27.7,25.7,25.7,25.7,24.6,25.6,26.3,25.9,25.7,25.5,25.7,25.6,25.5,25.5,32.5,28.3,29.3,25.8,26.1,26.4,,21.7,21.7,4.24,34.7,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.21,0.2,0.0019,1.84E+01,3.48E-01,3.10E-04,L3,
2017/7/22 23:00,-0.87,-1.47,-0.006,25.8,25.5,25.5,25.4,25.5,25.6,25.6,25.4,25.3,1.42,27.8,25.7,25.7,25.7,24.7,25.6,26.3,25.9,25.7,25.5,25.7,25.6,25.5,25.5,32.5,28.3,29.3,25.8,26.3,26.5,,21.7,21.7,4.24,35,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.2,,,0.21,0.2,0.0016,1.86E+01,3.86E-01,3.10E-04,L3,
2017/7/23 5:00,-0.87,-1.47,-0.006,25.8,25.5,25.5,25.4,25.6,25.7,25.6,25.5,25.3,1.48,27.8,25.7,25.8,25.7,24.7,25.6,26.3,25.9,25.8,25.5,25.7,25.6,25.6,25.5,32.5,28.3,29.3,25.8,26.1,26.3,,21.7,21.7,4.24,35.2,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.3,,,0.21,0.2,0.0016,1.89E+01,3.31E-01,3.10E-04,L3,
2017/7/23 11:00,-0.87,-1.47,-0.006,25.8,25.5,25.5,25.4,25.6,25.7,25.6,25.5,25.3,1.49,27.8,25.7,25.8,25.7,24.7,25.6,26.3,25.9,25.8,25.6,25.8,25.6,25.6,25.5,32.5,28.3,29.3,25.8,26.3,26.4,,21.8,21.7,4.14,35.1,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.3,,,0.21,0.2,0.0016,1.92E+01,3.89E-01,3.00E-04,L3,
2017/7/23 17:00,-0.87,-1.47,-0.006,25.8,25.6,25.5,25.4,25.6,25.7,25.6,25.5,25.3,1.5,27.8,25.7,25.8,25.7,24.7,25.6,26.3,25.9,25.8,25.6,25.7,25.6,25.6,25.5,32.5,28.3,29.3,25.9,26.1,26.5,,21.8,21.7,4.14,35.2,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.3,,,0.21,0.2,0.0018,1.89E+01,4.21E-01,3.10E-04,L3,
2017/7/23 23:00,-0.87,-1.47,-0.006,25.8,25.6,25.5,25.4,25.6,25.7,25.6,25.5,25.3,1.44,27.8,25.7,25.8,25.7,24.7,25.7,26.3,25.9,25.8,25.6,25.8,25.7,25.6,25.6,32.6,28.3,29.3,25.9,26.2,26.5,,21.8,21.7,4.14,35.4,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.2,,,0.21,0.2,0.0017,1.92E+01,3.36E-01,3.10E-04,L3,
2017/7/24 5:00,-0.87,-1.47,-0.006,25.9,25.6,25.6,25.5,25.6,25.7,25.6,25.5,25.4,1.43,27.8,25.8,25.8,25.8,24.7,25.7,26.4,25.9,25.8,25.6,25.8,25.7,25.6,25.6,32.6,28.3,29.4,25.9,26.2,26.4,,21.8,21.8,4.14,35.6,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.2,,,0.21,0.2,0.0017,1.91E+01,3.51E-01,3.10E-04,L3,
2017/7/24 11:00,-0.86,-1.47,-0.006,25.9,25.6,25.6,25.5,25.6,25.7,25.7,25.6,25.4,1.46,27.8,25.8,25.8,25.7,24.7,25.7,26.4,26,25.8,25.6,25.8,25.7,25.7,25.6,32.6,28.4,29.3,25.9,26.2,26.5,,21.8,21.8,4.24,35.8,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.3,,,0.21,0.2,0.0017,1.91E+01,4.08E-01,3.00E-04,L3,
2017/7/24 17:00,-0.86,-1.47,-0.006,25.9,25.6,25.6,25.5,25.6,25.7,25.7,25.6,25.4,1.48,27.8,25.8,25.8,25.8,24.7,25.7,26.4,25.9,25.8,25.6,25.8,25.7,25.6,25.6,32.6,28.4,29.4,25.9,26.2,26.4,,21.8,21.8,4.24,35.9,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.2,,,0.21,0.2,0.0018,1.92E+01,3.45E-01,3.10E-04,L3,
2017/7/24 23:00,-0.86,-1.47,-0.006,25.9,25.6,25.6,25.5,25.6,25.7,25.6,25.6,25.4,1.41,27.8,25.8,25.8,25.8,24.7,25.7,26.4,26,25.9,25.6,25.8,25.7,25.6,25.6,32.6,28.4,29.4,25.9,26.2,26.6,,21.9,21.8,4.24,36,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.21,0.2,0.0016,1.91E+01,4.01E-01,3.10E-04,L3,
2017/7/25 5:00,-0.86,-1.47,-0.006,25.9,25.6,25.6,25.5,25.6,25.7,25.7,25.6,25.4,1.3,27.8,25.8,25.8,25.8,24.8,25.7,26.4,26,25.9,25.7,25.8,25.7,25.7,25.6,32.6,28.4,29.4,26,26.2,26.4,,21.9,21.8,4.14,36.1,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,20.9,,,0.21,0.2,0.0018,1.86E+01,4.07E-01,3.00E-04,L3,
2017/7/25 11:00,-0.86,-1.48,-0.006,25.9,25.7,25.6,25.5,25.7,25.7,25.7,25.6,25.4,1.33,27.8,25.8,25.8,25.8,24.8,25.7,26.4,26,25.9,25.7,25.8,25.7,25.6,25.6,32.6,28.4,29.4,26,26.2,26.5,,21.9,21.8,4.24,36.2,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.21,0.2,0.0016,1.93E+01,3.61E-01,3.00E-04,L3,
2017/7/25 17:00,-0.86,-1.49,-0.006,25.9,25.6,25.6,25.5,25.7,25.7,25.7,25.6,25.4,1.39,27.8,25.8,25.8,25.8,24.8,25.7,26.4,26,25.9,25.6,25.8,25.7,25.7,25.6,32.6,28.4,29.4,26,25.9,26.3,,21.9,21.9,4.25,36.5,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.21,0.2,0.0018,1.87E+01,3.77E-01,3.00E-04,L3,
2017/7/25 23:00,-0.86,-1.51,-0.006,25.9,25.6,25.6,25.5,25.6,25.7,25.6,25.6,25.4,1.38,27.8,25.8,25.8,25.8,24.7,25.7,26.4,26,25.9,25.6,25.8,25.7,25.6,25.6,32.5,28.4,29.3,25.9,26.1,26.3,,21.9,21.9,4.24,36.5,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.21,0.2,0.0017,1.87E+01,3.56E-01,3.10E-04,L3,
2017/7/26 5:00,-0.86,-1.51,-0.006,25.9,25.6,25.6,25.5,25.6,25.7,25.6,25.5,25.4,1.35,27.8,25.8,25.8,25.8,24.7,25.7,26.4,26,25.8,25.6,25.8,25.7,25.6,25.6,32.5,28.3,29.3,25.9,26.2,26.4,,21.9,21.9,4.24,36.7,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.21,0.2,0.0017,1.91E+01,4.20E-01,3.00E-04,L3,
2017/7/26 11:00,-0.86,-1.53,-0.006,25.9,25.6,25.6,25.5,25.6,25.7,25.7,25.5,25.4,1.31,27.8,25.8,25.8,25.8,24.8,25.7,26.4,26,25.8,25.6,25.8,25.7,25.7,25.6,32.5,28.3,29.3,25.9,26.2,26.4,,21.9,21.9,4.24,36.8,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.21,0.2,0.0018,1.89E+01,3.31E-01,3.00E-04,L3,
2017/7/26 17:00,-0.86,-1.54,-0.006,25.9,25.6,25.6,25.5,25.6,25.7,25.7,25.5,25.4,1.3,27.7,25.7,25.8,25.7,24.7,25.7,26.3,26,25.9,25.6,25.8,25.7,25.6,25.6,32.4,28.3,29.3,25.9,26.2,26.5,,22,21.9,4.14,36.9,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.21,0.2,0.0017,1.92E+01,3.92E-01,3.00E-04,L3,
2017/7/26 23:00,-0.86,-1.56,-0.006,25.9,25.6,25.6,25.5,25.6,25.7,25.6,25.5,25.4,1.28,27.7,25.7,25.8,25.7,24.7,25.7,26.3,26,25.8,25.6,25.8,25.7,25.6,25.6,32.4,28.3,29.3,25.9,26.2,26.4,,22,21.9,4.14,36.9,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,20.9,,,0.21,0.2,0.0018,1.87E+01,3.54E-01,3.00E-04,L3,
2017/7/27 5:00,-0.86,-1.57,-0.006,25.9,25.6,25.6,25.5,25.6,25.7,25.6,25.5,25.4,1.36,27.8,25.8,25.8,25.8,24.8,25.7,26.4,26,25.8,25.6,25.8,25.7,25.6,25.6,32.4,28.3,29.3,25.9,26.2,26.4,,22,21.9,4.04,37,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.21,0.2,0.0016,1.91E+01,4.42E-01,3.10E-04,L3,
2017/7/27 11:00,-0.86,-1.57,-0.006,25.9,25.6,25.6,25.5,25.7,25.7,25.7,25.6,25.4,1.36,27.8,25.8,25.8,25.8,24.8,25.7,26.4,26,25.9,25.6,25.8,25.7,25.6,25.6,32.4,28.3,29.3,25.9,26.4,26.5,,22,22,3.94,37.2,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.21,0.2,0.0017,1.87E+01,3.51E-01,3.10E-04,L3,
2017/7/27 17:00,-0.86,-1.57,-0.006,25.9,25.6,25.6,25.5,25.7,25.7,25.7,25.6,25.4,1.43,27.7,25.8,25.8,25.8,24.8,25.7,26.4,26,25.9,25.7,25.8,25.7,25.6,25.6,32.4,28.3,29.3,25.9,26.2,26.4,,22,22,3.94,37,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.3,,,0.21,0.2,0.0018,1.87E+01,3.76E-01,3.00E-04,L3,
2017/7/27 23:00,-0.86,-1.57,-0.006,25.9,25.6,25.6,25.5,25.7,25.7,25.7,25.6,25.4,1.4,27.8,25.8,25.8,25.8,24.8,25.7,26.4,26,25.9,25.7,25.9,25.7,25.7,25.6,32.4,28.3,29.3,25.9,26.2,26.5,,22.1,22,3.93,37.2,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.2,,,0.21,0.2,0.0018,1.90E+01,2.69E-01,3.10E-04,L3,
2017/7/28 5:00,-0.85,-1.56,-0.006,25.9,25.6,25.6,25.5,25.6,25.7,25.7,25.6,25.4,1.39,27.8,25.8,25.8,25.8,24.8,25.7,26.4,26,25.9,25.7,25.9,25.7,25.7,25.6,32.4,28.4,29.4,25.9,26.2,26.4,,22.1,22,3.83,37.3,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.2,,,0.21,0.2,0.0017,1.91E+01,2.80E-01,3.10E-04,L3,
2017/7/28 11:00,-0.85,-1.55,-0.006,25.9,25.7,25.6,25.6,25.7,25.8,25.7,25.7,25.5,1.44,27.8,25.8,25.9,25.8,24.8,25.7,26.4,26,25.9,25.7,25.9,25.8,25.7,25.7,32.4,28.4,29.3,26,26.4,26.5,,22.1,22,3.72,37.3,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.3,,,0.21,0.2,0.0018,1.84E+01,3.09E-01,3.10E-04,L3,
2017/7/28 17:00,-0.84,-1.54,-0.006,26,25.7,25.6,25.6,25.7,25.8,25.7,25.6,25.5,1.46,27.8,25.8,25.9,25.8,24.9,25.8,26.4,26,25.9,25.7,25.8,25.8,25.7,25.6,32.4,28.4,29.4,26,26.3,26.6,,22.1,22.1,3.73,37.3,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.3,,,0.21,0.2,0.0017,1.91E+01,4.11E-01,3.00E-04,L3,
2017/7/28 23:00,-0.84,-1.54,-0.006,26,25.7,25.6,25.6,25.7,25.8,25.7,25.6,25.4,1.4,27.8,25.8,25.9,25.9,24.9,25.8,26.4,26,25.9,25.7,25.9,25.8,25.7,25.7,32.5,28.4,29.4,26,26.2,26.5,,22.1,22.1,3.62,37.4,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.2,,,0.21,0.2,0.0017,1.89E+01,3.89E-01,3.00E-04,L3,
2017/7/29 5:00,-0.84,-1.53,-0.006,26,25.7,25.7,25.6,25.7,25.8,25.7,25.6,25.5,1.42,27.8,25.8,25.9,25.8,24.9,25.8,26.4,26,25.9,25.7,25.9,25.8,25.7,25.7,32.5,28.4,29.4,26,26.3,26.5,,22.1,22.1,3.62,37.5,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.2,,,0.21,0.2,0.0018,1.90E+01,3.01E-01,3.10E-04,L3,
2017/7/29 11:00,-0.84,-1.54,-0.006,26,25.7,25.7,25.6,25.7,25.8,25.7,25.7,25.5,1.36,27.8,25.9,25.9,25.9,24.9,25.8,26.4,26,25.9,25.7,25.9,25.8,25.7,25.7,32.5,28.4,29.5,26,26.5,26.5,,22.1,22.1,3.52,37.5,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.21,0.2,0.0018,1.88E+01,4.66E-01,3.00E-04,L3,
2017/7/29 17:00,-0.84,-1.54,-0.006,26,25.7,25.7,25.6,25.7,25.8,25.8,25.7,25.5,1.37,27.9,25.9,25.9,25.9,24.9,25.8,26.5,26.1,26,25.7,25.9,25.8,25.8,25.7,32.6,28.5,29.5,26.1,26.2,26.6,,22.2,22.1,3.42,37.6,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0017,1.89E+01,3.32E-01,3.00E-04,L3,
2017/7/29 23:00,-0.84,-1.54,-0.006,26,25.7,25.7,25.6,25.8,25.8,25.8,25.7,25.5,1.36,27.9,25.9,25.9,25.9,24.9,25.8,26.5,26.1,26,25.7,25.9,25.8,25.8,25.7,32.6,28.5,29.5,26,26.3,26.6,,22.2,22.1,3.42,37.6,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0017,1.89E+01,3.92E-01,3.10E-04,L3,
2017/7/30 5:00,-0.84,-1.54,-0.006,26,25.7,25.7,25.6,25.7,25.8,25.8,25.7,25.5,1.36,27.9,25.9,25.9,25.9,24.9,25.8,26.5,26.1,26,25.8,25.9,25.8,25.8,25.7,32.6,28.5,29.6,26.1,26.2,26.5,,22.2,22.1,3.52,37.7,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0016,1.91E+01,2.84E-01,3.10E-04,L3,
2017/7/30 11:00,-0.84,-1.54,-0.006,26,25.7,25.7,25.6,25.7,25.8,25.8,25.7,25.5,1.39,27.9,25.9,25.9,25.9,24.9,25.8,26.5,26.1,26,25.8,25.9,25.8,25.8,25.7,32.6,28.5,29.6,26.1,26.5,26.6,,22.2,22.2,3.41,37.6,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0016,1.93E+01,3.79E-01,3.00E-04,L3,
2017/7/30 17:00,-0.84,-1.53,-0.006,26,25.7,25.7,25.7,25.8,25.8,25.8,25.7,25.5,1.37,27.9,25.9,25.9,25.9,24.9,25.8,26.4,26.1,26,25.7,25.9,25.8,25.8,25.7,32.6,28.5,29.6,26.1,26.3,26.7,,22.3,22.2,3.32,37.7,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0017,1.86E+01,4.18E-01,3.10E-04,L3,
2017/7/30 23:00,-0.84,-1.54,-0.006,26,25.8,25.7,25.7,25.8,25.9,25.8,25.7,25.6,1.38,27.9,25.9,25.9,25.9,24.9,25.8,26.5,26.1,26,25.8,26,25.9,25.8,25.7,32.6,28.5,29.6,26.1,26.3,26.6,,22.3,22.2,3.21,37.7,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.2,0.0017,1.91E+01,3.19E-01,3.10E-04,L3,
2017/7/31 5:00,-0.83,-1.54,-0.006,26,25.8,25.7,25.7,25.8,25.8,25.8,25.7,25.6,1.41,27.9,25.9,26,25.9,24.9,25.8,26.5,26.1,26,25.8,26,25.9,25.8,25.8,32.7,28.5,29.6,26.1,26.3,26.6,,22.3,22.2,3.21,37.8,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.2,,,0.2,0.2,0.0017,1.94E+01,4.38E-01,3.00E-04,L3,
