,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,note
2017/7/31 11:00,-0.83,-1.53,-0.006,26.1,25.8,25.7,25.7,25.8,25.9,25.8,25.8,25.6,1.41,27.9,25.9,26,25.9,24.9,25.8,26.5,26.1,26,25.8,26,25.9,25.8,25.8,32.7,28.6,29.7,26.1,26.5,26.6,,22.3,22.2,3.01,37.8,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0018,1.86E+01,4.16E-01,3.10E-04,L3,
2017/7/31 17:00,-0.83,-1.52,-0.006,26.1,25.8,25.8,25.7,25.8,25.9,25.8,25.7,25.6,1.43,27.9,25.9,26,25.9,24.9,25.9,26.5,26.1,26,25.8,26,25.9,25.8,25.8,32.7,28.6,29.7,26.1,26.3,26.6,,22.3,22.3,3,37.8,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0018,1.90E+01,4.07E-01,3.06E-04,L3,
2017/7/31 23:00,-0.83,-1.52,-0.006,26.1,25.8,25.8,25.7,25.8,25.9,25.9,25.8,25.6,1.37,27.9,25.9,26,25.9,25,25.9,26.5,26.2,26,25.8,26,25.9,25.8,25.8,32.7,28.6,29.7,26.1,26.4,26.6,,22.3,22.3,2.9,37.8,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0016,1.87E+01,3.95E-01,3.11E-04,L3,
2017/8/1 5:00,-0.83,-1.52,-0.006,26.1,25.8,25.8,25.7,25.8,25.9,25.9,25.8,25.6,1.36,27.9,25.9,26,25.9,25,25.9,26.5,26.2,26.1,25.8,26,25.9,25.8,25.8,32.8,28.7,29.8,26.1,26.4,26.6,,22.3,22.3,2.79,37.8,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.2,0.0019,1.88E+01,3.21E-01,3.05E-04,L3,
2017/8/1 11:00,-0.83,-1.53,-0.006,26.1,25.8,25.8,25.7,25.9,25.9,25.9,25.8,25.7,1.36,28,26,26,26,25,25.9,26.6,26.2,26.1,25.9,26,25.9,25.9,25.8,32.9,28.7,29.8,26.2,26.6,26.7,,22.3,22.3,2.69,37.8,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0017,1.85E+01,3.65E-01,3.06E-04,L3,
2017/8/1 17:00,-0.83,-1.53,-0.006,26.1,25.8,25.8,25.7,25.9,25.9,25.9,25.8,25.7,1.35,27.9,26,26,26,25,25.9,26.6,26.2,26.1,25.8,26,25.9,25.9,25.8,32.9,28.7,29.8,26.2,26.4,26.8,,22.4,22.3,2.56,37.8,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0017,1.85E+01,2.74E-01,3.08E-04,L3,
2017/8/1 23:00,-0.83,-1.54,-0.006,26.1,25.9,25.8,25.7,25.9,25.9,25.9,25.8,25.7,1.33,28,26,26,26,25,25.9,26.6,26.2,26.1,25.9,26,26,25.9,25.8,32.9,28.7,29.9,26.2,26.3,26.6,,22.4,22.3,2.38,37.8,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.2,0.0017,1.86E+01,2.17E-01,3.10E-04,L3,
2017/8/2 5:00,-0.82,-1.54,-0.006,26.1,25.9,25.8,25.8,25.9,25.9,25.9,25.8,25.7,1.39,27.9,26,26,26,25,25.9,26.6,26.2,26.1,25.9,26,26,25.9,25.8,32.9,28.7,29.9,26.2,26.5,26.7,,22.4,22.3,2.28,37.7,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0017,1.89E+01,4.56E-01,3.02E-04,L3,
2017/8/2 11:00,-0.82,-1.55,-0.006,26.1,25.9,25.8,25.8,25.9,25.9,25.9,25.9,25.7,1.36,28,26,26,26,25.1,25.9,26.6,26.2,26.1,25.9,26,26,25.9,25.8,32.9,28.8,29.9,26.2,26.6,26.8,,22.4,22.4,2.18,37.6,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0017,1.92E+01,3.59E-01,3.00E-04,L3,
2017/8/2 17:00,-0.82,-1.54,-0.006,26.2,25.9,25.9,25.8,25.9,26,26,25.9,25.7,1.34,28,26,26,26,25.1,25.9,26.6,26.2,26.1,25.9,26.1,26,25.9,25.9,32.9,28.8,30,26.2,26.5,26.9,,22.5,22.4,1.97,37.5,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0018,1.86E+01,3.58E-01,3.10E-04,L3,
2017/8/2 23:00,-0.82,-1.55,-0.006,26.2,25.9,25.9,25.8,25.9,26,26,25.9,25.8,1.32,28,26,26.1,26,25.1,26,26.6,26.2,26.2,25.9,26.1,26,25.9,25.9,32.9,28.9,30,26.2,26.5,26.8,,22.5,22.4,1.97,37.5,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.2,0.0017,1.89E+01,3.79E-01,3.10E-04,L3,
2017/8/3 5:00,-0.82,-1.54,-0.006,26.2,25.9,25.9,25.8,25.9,26,26,25.9,25.7,1.28,28,26,26.1,26.1,25.1,26,26.6,26.3,26.2,25.9,26.1,26,26,25.9,32.9,28.9,30,26.2,26.5,26.7,,22.5,22.4,1.76,37.4,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.19,0.0017,1.90E+01,3.29E-01,3.10E-04,L3,
2017/8/3 11:00,-0.82,-1.55,-0.006,26.2,25.9,25.9,25.8,26,26,26,26,25.8,1.26,28.1,26.1,26.1,26.1,25.1,26,26.7,26.3,26.2,26,26.1,26,25.9,25.9,33,28.9,30,26.3,26.5,26.8,,22.5,22.4,1.96,37.4,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,20.9,,,0.2,0.2,0.0017,1.91E+01,4.21E-01,3.10E-04,L3,
2017/8/3 17:00,-0.82,-1.54,-0.006,26.3,26,25.9,25.9,26,26.1,26,26,25.8,1.3,28.1,26.1,26.1,26.1,25.1,26,26.7,26.3,26.2,26,26.1,26.1,26,25.9,33,29,30.1,26.3,26.6,27.1,,22.5,22.5,4.04,37.6,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0018,1.90E+01,4.03E-01,3.10E-04,L3,
2017/8/3 23:00,-0.82,-1.55,-0.006,26.3,26,26,25.9,26,26.1,26,26,25.8,1.29,28.1,26.1,26.2,26.1,25.2,26.1,26.7,26.3,26.2,26,26.2,26.1,26,26,33.1,29,30.1,26.3,26.6,26.9,,22.5,22.5,4.04,37.7,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.2,0.0017,1.89E+01,3.19E-01,3.10E-04,L3,
2017/8/4 5:00,-0.82,-1.55,-0.006,26.3,26,26,25.9,26.1,26.1,26.1,26,25.9,1.34,28.1,26.2,26.2,26.2,25.2,26.1,26.7,26.4,26.2,26,26.2,26.1,26,26,33.1,29,30.1,26.3,26.5,26.8,,22.5,22.5,3.93,37.8,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.2,0.0017,1.86E+01,3.92E-01,3.00E-04,L3,
2017/8/4 11:00,-0.82,-1.55,-0.006,26.3,26.1,26,26,26.1,26.2,26.1,26.1,25.9,1.36,28.2,26.2,26.3,26.2,25.3,26.1,26.8,26.4,26.3,26.1,26.2,26.2,26.1,26,33.2,29.1,30.2,26.4,26.8,26.9,,22.6,22.5,3.93,37.9,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0017,1.88E+01,3.25E-01,3.10E-04,L3,
2017/8/4 17:00,-0.82,-1.54,-0.006,26.4,26.1,26,26,26.1,26.2,26.1,26.1,25.9,1.39,28.3,26.3,26.3,26.2,25.3,26.2,26.8,26.4,26.3,26.1,26.3,26.2,26.1,26.1,33.2,29.1,30.2,26.4,26.7,27,,22.6,22.5,3.93,38,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.2,,,0.2,0.2,0.0017,1.90E+01,3.31E-01,3.10E-04,L3,
2017/8/4 23:00,-0.81,-1.53,-0.006,26.4,26.1,26.1,26,26.1,26.2,26.2,26.1,25.9,1.38,28.3,26.3,26.3,26.2,25.3,26.2,26.8,26.4,26.3,26.1,26.3,26.2,26.1,26.1,33.3,29.1,30.2,26.4,26.6,26.9,,22.6,22.5,3.83,38,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.2,,,0.2,0.2,0.0017,1.88E+01,3.37E-01,3.10E-04,L3,
2017/8/5 5:00,-0.81,-1.52,-0.006,26.4,26.1,26.1,26,26.1,26.2,26.2,26.1,26,1.45,28.3,26.3,26.3,26.3,25.3,26.2,26.9,26.4,26.4,26.1,26.3,26.2,26.2,26.1,33.3,29.2,30.3,26.4,26.8,26.9,,22.6,22.5,3.83,38.1,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.2,,,0.2,0.2,0.0017,1.87E+01,3.22E-01,3.10E-04,L3,
2017/8/5 11:00,-0.81,-1.51,-0.006,26.4,26.1,26.1,26,26.2,26.2,26.2,26.2,26,1.42,28.3,26.3,26.3,26.3,25.3,26.2,26.9,26.5,26.4,26.2,26.3,26.3,26.2,26.1,33.3,29.2,30.3,26.4,26.8,27,,22.6,22.5,3.73,38.1,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.2,,,0.2,0.2,0.0017,1.89E+01,2.85E-01,3.10E-04,L3,
2017/8/5 17:00,-0.81,-1.5,-0.006,26.4,26.2,26.1,26.1,26.2,26.3,26.2,26.1,26,1.44,28.3,26.3,26.3,26.3,25.3,26.2,26.9,26.5,26.4,26.2,26.3,26.3,26.2,26.1,33.4,29.2,30.3,26.4,26.8,27.1,,22.6,22.6,3.63,38.2,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.2,,,0.2,0.2,0.0018,1.83E+01,2.88E-01,3.10E-04,L3,
2017/8/5 23:00,-0.81,-1.5,-0.006,26.4,26.2,26.1,26.1,26.2,26.2,26.2,26.1,26,1.41,28.3,26.3,26.4,26.3,25.4,26.2,26.9,26.5,26.4,26.2,26.4,26.2,26.2,26.1,33.4,29.3,30.3,26.5,26.8,26.9,,22.6,22.6,3.62,38.2,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0017,1.88E+01,3.01E-01,3.00E-04,L3,
2017/8/6 5:00,-0.81,-1.49,-0.006,26.4,26.2,26.2,26.1,26.2,26.3,26.2,26.1,26,1.41,28.4,26.4,26.4,26.3,25.4,26.3,26.9,26.5,26.4,26.2,26.4,26.3,26.2,26.2,33.4,29.3,30.4,26.5,26.8,27.1,,22.7,22.6,3.52,38.3,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0016,1.90E+01,3.10E-01,3.00E-04,L3,
2017/8/6 11:00,-0.81,-1.48,-0.006,26.4,26.2,26.2,26.1,26.2,26.3,26.3,26.2,26.1,1.42,28.4,26.4,26.4,26.4,25.4,26.3,27,26.5,26.4,26.2,26.4,26.3,26.2,26.2,33.5,29.3,30.4,26.5,26.8,27,,22.7,22.6,3.42,38.4,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0017,1.92E+01,2.95E-01,3.10E-04,L3,
2017/8/6 17:00,-0.81,-1.47,-0.006,26.5,26.2,26.2,26.1,26.2,26.3,26.3,26.1,26.1,1.43,28.4,26.4,26.4,26.3,25.4,26.3,26.9,26.5,26.4,26.2,26.4,26.3,26.2,26.2,33.5,29.4,30.4,26.5,26.8,27.2,,22.7,22.6,3.41,38.3,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0017,1.93E+01,3.00E-01,3.00E-04,L3,
2017/8/6 23:00,-0.81,-1.47,-0.006,26.5,26.2,26.2,26.1,26.3,26.3,26.3,26.2,26.1,1.37,28.4,26.4,26.4,26.4,25.4,26.3,26.9,26.6,26.4,26.2,26.4,26.3,26.3,26.2,33.5,29.4,30.5,26.5,26.7,27,,22.7,22.6,3.31,38.4,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.2,0.0016,1.90E+01,2.94E-01,3.10E-04,L3,
2017/8/7 5:00,-0.8,-1.47,-0.006,26.5,26.3,26.2,26.2,26.3,26.3,26.3,26.2,26.1,1.43,28.4,26.4,26.4,26.4,25.5,26.3,27,26.6,26.4,26.2,26.4,26.3,26.3,26.2,33.5,29.4,30.5,26.6,26.9,27.1,,22.7,22.7,3.21,38.4,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0017,1.88E+01,3.75E-01,3.10E-04,L3,
2017/8/7 11:00,-0.8,-1.47,-0.006,26.6,26.3,26.3,26.2,26.3,26.4,26.4,26.2,26.1,1.41,28.4,26.4,26.4,26.4,25.5,26.3,27,26.6,26.5,26.3,26.4,26.4,26.3,26.2,33.6,29.4,30.5,26.6,26.8,27.1,,22.7,22.7,3.11,38.6,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.2,0.0017,1.89E+01,4.03E-01,3.00E-04,L3,
2017/8/7 17:00,-0.82,-1.47,-0.006,26.6,26.3,26.3,26.2,26.3,26.4,26.4,26.2,26.2,1.47,28.5,26.4,26.5,26.4,25.5,26.4,27,26.6,26.5,26.3,26.4,26.4,26.3,26.3,33.6,29.5,30.5,26.6,26.8,27.2,,22.8,22.7,3,38.5,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.2,0.0018,1.92E+01,3.69E-01,3.00E-04,L3,
2017/8/7 23:00,-0.82,-1.47,-0.006,26.6,26.3,26.3,26.2,26.3,26.4,26.4,26.3,26.2,1.55,28.5,26.4,26.5,26.4,25.5,26.4,27,26.6,26.6,26.3,26.5,26.4,26.3,26.3,33.6,29.5,30.6,26.6,26.9,27.1,,22.8,22.7,3,38.6,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.2,,,0.2,0.2,0.0016,1.87E+01,4.09E-01,3.10E-04,L3,
2017/8/8 5:00,-0.82,-1.47,-0.006,26.6,26.4,26.3,26.2,26.4,26.4,26.4,26.3,26.2,1.64,28.5,26.6,26.6,26.5,25.6,26.4,27.1,26.6,26.6,26.3,26.5,26.4,26.4,26.3,33.7,29.5,30.6,26.6,27,27.2,,22.8,22.7,3.31,38.4,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.3,,,0.2,0.19,0.0017,1.90E+01,4.64E-01,3.00E-04,L3,
2017/8/8 11:00,-0.81,-1.47,-0.006,26.6,26.3,26.3,26.2,26.4,26.4,26.4,26.3,26.2,1.62,28.5,26.4,26.5,26.4,25.5,26.4,27,26.6,26.6,26.3,26.5,26.4,26.3,26.3,33.6,29.5,30.6,26.6,27,27.1,,22.8,22.7,3.42,38.6,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.2,,,0.2,0.2,0.0017,1.90E+01,3.63E-01,3.10E-04,L3,
2017/8/8 17:00,-0.81,-1.47,-0.006,26.6,26.3,26.3,26.2,26.4,26.4,26.4,26.3,26.2,1.52,28.5,26.5,26.5,26.4,25.6,26.4,27.1,26.6,26.6,26.3,26.5,26.4,26.3,26.3,33.7,29.5,30.6,26.6,27.1,27.2,,22.8,22.8,3.31,38.6,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0017,1.90E+01,3.23E-01,3.00E-04,L3,
2017/8/8 23:00,-0.81,-1.48,-0.006,26.6,26.3,26.3,26.2,26.3,26.4,26.4,26.3,26.2,1.39,28.5,26.4,26.5,26.4,25.6,26.4,27,26.6,26.6,26.3,26.5,26.4,26.4,26.3,33.6,29.5,30.6,26.7,26.9,27.2,,22.8,22.8,3.21,38.6,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,20.8,,,0.2,0.2,0.0018,1.89E+01,3.09E-01,3.00E-04,L3,
2017/8/9 5:00,-0.81,-1.48,-0.006,26.6,26.4,26.4,26.3,26.4,26.4,26.4,26.3,26.3,1.38,28.5,26.5,26.5,26.5,25.6,26.4,27.1,26.7,26.6,26.3,26.5,26.4,26.4,26.3,33.7,29.6,30.6,26.6,27.1,27.2,,22.8,22.8,3.11,38.6,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,20.7,,,0.2,0.2,0.0017,1.87E+01,2.82E-01,3.10E-04,L3,
2017/8/9 11:00,-0.81,-1.49,-0.006,26.6,26.4,26.4,26.3,26.4,26.5,26.4,26.4,26.3,1.32,28.6,26.5,26.6,26.5,25.6,26.4,27.1,26.7,26.6,26.4,26.6,26.4,26.4,26.4,33.7,29.6,30.7,26.7,27,27.1,,22.9,22.8,3.1,38.6,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,20.7,,,0.2,0.2,0.0018,1.86E+01,3.57E-01,3.00E-04,L3,
2017/8/9 17:00,-0.81,-1.5,-0.006,26.6,26.4,26.4,26.3,26.4,26.5,26.4,26.4,26.3,1.3,28.6,26.5,26.6,26.5,25.6,26.4,27.1,26.7,26.6,26.4,26.6,26.5,26.4,26.4,33.7,29.6,30.7,26.7,27,27.4,,22.9,22.8,3,38.5,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,20.7,,,0.2,0.2,0.0015,1.90E+01,3.82E-01,3.00E-04,L3,
2017/8/9 23:00,-0.81,-1.52,-0.006,26.7,26.4,26.4,26.3,26.4,26.5,26.5,26.4,26.3,1.28,28.6,26.6,26.6,26.6,25.7,26.5,27.2,26.7,26.6,26.4,26.6,26.5,26.4,26.4,33.8,29.6,30.7,26.7,27,27.2,,22.9,22.8,2.9,38.6,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,20.7,,,0.2,0.2,0.0016,1.84E+01,2.76E-01,3.10E-04,L3,
2017/8/10 5:00,-0.81,-1.54,-0.006,26.7,26.4,26.4,26.3,26.4,26.5,26.5,26.4,26.3,1.32,28.6,26.6,26.6,26.6,25.7,26.5,27.2,26.8,26.6,26.4,26.6,26.5,26.4,26.4,33.8,29.7,30.7,26.7,27,27.2,,22.9,22.8,2.8,38.5,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,20.8,,,0.2,0.2,0.0016,1.89E+01,3.78E-01,3.00E-04,L3,
2017/8/10 11:00,-0.81,-1.55,-0.006,26.7,26.4,26.4,26.4,26.5,26.5,26.5,26.4,26.3,1.31,28.5,26.5,26.5,26.5,25.6,26.4,27.1,26.8,26.6,26.4,26.6,26.5,26.4,26.4,33.8,29.7,30.8,26.7,27,27.2,,22.9,22.9,2.69,38.3,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.2,0.0019,1.90E+01,4.10E-01,3.10E-04,L3,
2017/8/10 17:00,-0.81,-1.56,-0.006,26.7,26.5,26.5,26.4,26.5,26.6,26.5,26.4,26.4,1.35,28.6,26.6,26.6,26.6,25.7,26.5,27.2,26.8,26.7,26.4,26.6,26.5,26.5,26.4,33.8,29.7,30.8,26.8,27.1,27.4,,23,22.9,2.38,38.1,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.2,0.0016,1.90E+01,3.05E-01,3.10E-04,L3,
2017/8/10 23:00,-0.81,-1.58,-0.006,26.7,26.5,26.5,26.4,26.5,26.6,26.5,26.4,26.4,1.3,28.6,26.6,26.6,26.6,25.7,26.5,27.2,26.8,26.7,26.5,26.7,26.6,26.5,26.4,33.8,29.7,30.8,26.8,27,27.2,,23,22.9,2.28,38,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.2,0.0015,1.89E+01,3.92E-01,3.00E-04,L3,
2017/8/11 5:00,-0.81,-1.58,-0.006,26.7,26.4,26.4,26.4,26.5,26.6,26.5,26.5,26.4,1.3,28.6,26.6,26.6,26.6,25.7,26.5,27.1,26.8,26.7,26.4,26.6,26.6,26.5,26.4,33.8,29.7,30.8,26.7,27,27.2,,23,22.9,2.07,37.7,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.2,0.0016,1.90E+01,3.08E-01,3.10E-04,L3,
2017/8/11 11:00,-0.81,-1.59,-0.006,26.7,26.4,26.4,26.4,26.5,26.6,26.5,26.4,26.3,1.33,28.7,26.6,26.6,26.6,25.7,26.5,27.2,26.8,26.7,26.5,26.7,26.5,26.5,26.4,33.8,29.7,30.8,26.8,27.1,27.2,,23,22.9,1.86,37.6,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0018,1.86E+01,3.79E-01,3.20E-04,L3,
2017/8/11 17:00,-0.81,-1.6,-0.006,26.7,26.5,26.5,26.4,26.5,26.6,26.5,26.4,26.4,1.36,28.6,26.6,26.6,26.6,25.7,26.5,27.2,26.8,26.7,26.4,26.6,26.5,26.5,26.4,33.8,29.7,30.8,26.7,27,27.3,,23,23,4.03,37.6,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0017,1.89E+01,2.83E-01,3.00E-04,L3,
2017/8/11 23:00,-0.81,-1.61,-0.006,26.7,26.5,26.5,26.4,26.5,26.6,26.5,26.4,26.3,1.34,28.7,26.6,26.6,26.6,25.7,26.5,27.2,26.8,26.7,26.4,26.6,26.5,26.5,26.4,33.8,29.7,30.8,26.7,27,27.2,,23,23,4.04,37.7,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0016,1.90E+01,3.37E-01,3.00E-04,L3,
2017/8/12 5:00,-0.81,-1.61,-0.006,26.7,26.5,26.5,26.4,26.5,26.6,26.5,26.4,26.4,1.36,28.7,26.6,26.6,26.6,25.7,26.5,27.2,26.8,26.7,26.4,26.6,26.5,26.5,26.4,33.8,29.8,30.8,26.7,27,27.2,,23,23,4.04,37.8,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0015,1.88E+01,3.56E-01,3.00E-04,L3,
2017/8/12 11:00,-0.81,-1.61,-0.006,26.7,26.5,26.5,26.3,26.5,26.6,26.5,26.4,26.3,1.36,28.7,26.6,26.6,26.6,25.7,26.5,27.2,26.8,26.7,26.4,26.6,26.5,26.4,26.4,33.8,29.8,30.8,26.7,27,27.2,,23,23,3.93,37.9,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0016,1.88E+01,2.97E-01,3.10E-04,L3,
2017/8/12 17:00,-0.81,-1.6,-0.006,26.7,26.5,26.5,26.4,26.5,26.6,26.6,26.4,26.3,1.37,28.7,26.6,26.6,26.6,25.7,26.5,27.2,26.8,26.7,26.4,26.6,26.5,26.4,26.4,33.8,29.7,30.8,26.7,27,27.2,,23.1,23,3.83,37.9,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0015,1.88E+01,3.46E-01,3.00E-04,L3,
2017/8/12 23:00,-0.81,-1.61,-0.006,26.7,26.5,26.5,26.4,26.5,26.6,26.5,26.4,26.4,1.3,28.7,26.6,26.7,26.6,25.8,26.6,27.2,26.8,26.7,26.4,26.6,26.6,26.5,26.4,33.9,29.8,30.8,26.7,27,27.2,,23.1,23,3.83,38,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.2,0.0018,1.90E+01,3.15E-01,3.10E-04,L3,
2017/8/13 5:00,-0.81,-1.61,-0.006,26.7,26.5,26.5,26.4,26.5,26.6,26.6,26.4,26.4,1.32,28.7,26.6,26.6,26.6,25.8,26.5,27.2,26.8,26.7,26.4,26.6,26.6,26.5,26.4,33.9,29.8,30.8,26.8,27.1,27.2,,23.1,23,3.73,38,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.2,0.0017,1.91E+01,3.03E-01,3.10E-04,L3,
2017/8/13 11:00,-0.81,-1.62,-0.006,26.8,26.5,26.5,26.4,26.5,26.6,26.5,26.4,26.3,1.33,28.7,26.6,26.6,26.6,25.7,26.5,27.2,26.8,26.7,26.4,26.6,26.6,26.5,26.4,33.9,29.8,30.8,26.7,27.2,27.3,,23.1,23,3.73,38,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0017,1.89E+01,3.81E-01,3.10E-04,L3,
2017/8/13 17:00,-0.8,-1.61,-0.006,26.8,26.5,26.5,26.4,26.5,26.6,26.5,26.4,26.4,1.34,28.7,26.6,26.6,26.6,25.8,26.5,27.2,26.8,26.7,26.4,26.7,26.6,26.5,26.4,33.9,29.8,30.8,26.8,27.1,27.5,,23.1,23.1,3.62,38,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0017,1.86E+01,2.33E-01,3.00E-04,L3,
2017/8/13 23:00,-0.8,-1.62,-0.006,26.8,26.5,26.5,26.4,26.5,26.6,26.6,26.4,26.4,1.35,28.7,26.7,26.7,26.6,25.8,26.6,27.2,26.8,26.7,26.5,26.7,26.6,26.5,26.5,33.9,29.8,30.8,26.8,27.1,27.2,,23.1,23.1,3.52,38.1,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0017,1.90E+01,2.98E-01,3.00E-04,L3,
2017/8/14 5:00,-0.8,-1.62,-0.006,26.8,26.5,26.5,26.4,26.5,26.6,26.6,26.4,26.4,1.42,28.7,26.6,26.7,26.6,25.8,26.6,27.2,26.8,26.7,26.4,26.7,26.6,26.5,26.4,33.9,29.8,30.8,26.8,27.1,27.2,,23.2,23.1,3.42,38.2,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.2,,,0.2,0.2,0.0015,1.87E+01,3.69E-01,3.10E-04,L3,
2017/8/14 11:00,-0.8,-1.62,-0.006,26.8,26.5,26.5,26.4,26.5,26.6,26.6,26.4,26.4,1.4,28.7,26.6,26.7,26.6,25.8,26.6,27.2,26.8,26.7,26.5,26.7,26.6,26.5,26.4,33.9,29.8,30.8,26.8,27.1,27.2,,23.1,23.1,3.31,38.2,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.2,,,0.2,0.2,0.0018,1.91E+01,3.74E-01,3.00E-04,L3,
2017/8/14 17:00,-0.8,-1.61,-0.006,26.8,26.5,26.5,26.4,26.5,26.6,26.6,26.5,26.4,1.38,28.7,26.6,26.6,26.6,25.8,26.6,27.2,26.8,26.7,26.5,26.7,26.6,26.5,26.5,33.9,29.8,30.9,26.8,26.9,27.1,,23.2,23.1,3.31,38.1,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0018,1.86E+01,3.67E-01,3.00E-04,L3,
2017/8/14 23:00,-0.8,-1.61,-0.006,26.8,26.5,26.6,26.4,26.5,26.6,26.6,26.5,26.4,1.42,28.7,26.7,26.7,26.6,25.8,26.6,27.3,26.8,26.7,26.5,26.7,26.6,26.5,26.5,33.9,29.8,30.8,26.8,27.1,27.2,,23.2,23.1,3.21,38.1,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0019,1.89E+01,2.39E-01,3.00E-04,L3,
2017/8/15 5:00,-0.8,-1.61,-0.006,26.8,26.5,26.5,26.4,26.5,26.6,26.6,26.4,26.4,1.41,28.7,26.7,26.7,26.6,25.8,26.6,27.2,26.8,26.7,26.5,26.7,26.6,26.5,26.5,33.9,29.8,30.8,26.8,27.1,27.3,,23.2,23.1,3.22,38.1,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.2,,,0.2,0.2,0.0017,1.87E+01,3.51E-01,3.00E-04,L3,
2017/8/15 11:00,-0.79,-1.61,-0.006,26.8,26.5,26.5,26.4,26.5,26.6,26.6,26.4,26.4,1.36,28.7,26.6,26.7,26.6,25.8,26.6,27.2,26.8,26.7,26.5,26.7,26.6,26.5,26.5,33.9,29.8,30.8,26.8,27.1,27.3,,23.2,23.1,3.11,38.1,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0017,1.91E+01,2.58E-01,3.00E-04,L3,
2017/8/15 17:00,-0.79,-1.61,-0.006,26.8,26.5,26.5,26.4,26.5,26.6,26.6,26.5,26.4,1.39,28.7,26.6,26.6,26.6,25.8,26.6,27.2,26.8,26.7,26.5,26.7,26.6,26.5,26.5,33.9,29.8,30.9,26.8,27.1,27.3,,23.3,23.2,3.11,38.1,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.2,,,0.2,0.2,0.0017,1.89E+01,2.42E-01,3.00E-04,L3,
2017/8/15 23:00,-0.79,-1.61,-0.006,26.8,26.5,26.5,26.4,26.6,26.6,26.6,26.5,26.4,1.34,28.7,26.7,26.7,26.6,25.8,26.6,27.2,26.8,26.7,26.5,26.7,26.6,26.5,26.5,33.9,29.8,30.8,26.8,27,27.2,,23.3,23.2,3,37.9,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0019,1.87E+01,3.71E-01,3.10E-04,L3,
2017/8/16 5:00,-0.79,-1.61,-0.006,26.8,26.5,26.5,26.4,26.5,26.6,26.6,26.5,26.4,1.36,28.7,26.7,26.7,26.6,25.8,26.6,27.2,26.8,26.7,26.5,26.7,26.6,26.6,26.5,33.9,29.8,30.8,26.8,27.1,27.3,,23.3,23.2,2.8,37.8,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0016,1.86E+01,3.27E-01,3.10E-04,L3,
2017/8/16 11:00,-0.79,-1.62,-0.006,26.7,26.5,26.5,26.4,26.5,26.6,26.6,26.5,26.4,1.39,28.7,26.7,26.7,26.6,25.8,26.6,27.2,26.8,26.7,26.5,26.7,26.6,26.5,26.5,33.9,29.9,30.8,26.8,27.2,27.2,,23.3,23.2,2.69,37.8,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.2,,,0.2,0.2,0.0018,1.87E+01,2.86E-01,3.10E-04,L3,
2017/8/16 17:00,-0.79,-1.62,-0.006,26.8,26.5,26.5,26.4,26.5,26.6,26.6,26.5,26.4,1.38,28.7,26.7,26.7,26.6,25.8,26.6,27.2,26.8,26.7,26.5,26.7,26.6,26.5,26.4,33.8,29.8,30.8,26.8,26.9,27.3,,23.3,23.2,2.58,37.8,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.2,,,0.2,0.2,0.0018,1.91E+01,3.42E-01,3.10E-04,L3,
2017/8/16 23:00,-0.79,-1.62,-0.006,26.8,26.5,26.5,26.4,26.5,26.6,26.6,26.4,26.4,1.36,28.7,26.7,26.7,26.6,25.8,26.6,27.2,26.8,26.7,26.5,26.7,26.6,26.5,26.5,33.9,29.9,30.8,26.8,27.1,27.3,,23.3,23.2,2.48,37.6,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0017,1.92E+01,2.96E-01,3.00E-04,L3,
2017/8/17 5:00,-0.79,-1.63,-0.006,26.8,26.5,26.5,26.4,26.5,26.6,26.5,26.4,26.4,1.34,28.7,26.7,26.7,26.6,25.8,26.6,27.2,26.8,26.7,26.4,26.7,26.6,26.5,26.5,33.8,29.8,30.8,26.7,27,27.1,,23.3,23.3,2.59,37.7,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0017,1.86E+01,2.96E-01,3.00E-04,L3,
2017/8/17 11:00,-0.79,-1.63,-0.006,26.7,26.5,26.5,26.4,26.5,26.6,26.6,26.5,26.4,1.35,28.7,26.7,26.7,26.6,25.8,26.6,27.2,26.8,26.7,26.4,26.6,26.5,26.5,26.4,33.8,29.8,30.8,26.7,26.9,27.2,,23.3,23.3,2.49,37.7,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0017,1.85E+01,3.40E-01,3.00E-04,L3,
2017/8/17 17:00,-0.79,-1.63,-0.006,26.7,26.5,26.5,26.4,26.5,26.6,26.5,26.4,26.4,1.35,28.7,26.6,26.6,26.6,25.8,26.5,27.2,26.8,26.7,26.4,26.7,26.6,26.5,26.4,33.8,29.8,30.8,26.7,27,27.3,,23.3,23.3,4.56,37.8,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0015,1.87E+01,3.85E-01,3.00E-04,L3,
2017/8/17 23:00,-0.79,-1.64,-0.006,26.7,26.5,26.5,26.4,26.5,26.6,26.6,26.5,26.4,1.35,28.7,26.6,26.6,26.6,25.8,26.5,27.2,26.8,26.7,26.4,26.6,26.6,26.5,26.4,33.8,29.8,30.8,26.7,27.1,27.2,,23.4,23.3,4.55,38.1,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0017,1.92E+01,2.11E-01,3.00E-04,L3,
2017/8/18 5:00,-0.78,-1.63,-0.006,26.8,26.5,26.5,26.4,26.5,26.6,26.6,26.4,26.4,1.39,28.7,26.6,26.7,26.6,25.8,26.6,27.2,26.8,26.7,26.5,26.7,26.6,26.5,26.4,33.8,29.9,30.8,26.8,27.1,27.2,,23.4,23.3,4.44,38.2,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.2,,,0.2,0.2,0.0017,1.92E+01,3.35E-01,3.10E-04,L3,
2017/8/18 11:00,-0.78,-1.64,-0.006,26.8,26.5,26.5,26.4,26.5,26.6,26.6,26.5,26.4,1.35,28.7,26.7,26.7,26.6,25.8,26.6,27.2,26.8,26.7,26.5,26.7,26.6,26.5,26.4,33.8,29.9,30.8,26.8,27.2,27.2,,23.4,23.3,4.45,38.2,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.2,0.0016,1.88E+01,3.48E-01,3.00E-04,L3,
2017/8/18 17:00,-0.78,-1.63,-0.006,26.8,26.5,26.5,26.4,26.5,26.6,26.6,26.5,26.4,1.38,28.7,26.7,26.7,26.6,25.8,26.6,27.2,26.8,26.7,26.4,26.7,26.6,26.5,26.5,33.8,29.9,30.8,26.8,27.1,27.3,,23.4,23.3,4.45,38.3,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0018,1.84E+01,3.60E-01,3.00E-04,L3,
2017/8/18 23:00,-0.78,-1.64,-0.006,26.8,26.5,26.5,26.4,26.5,26.6,26.6,26.5,26.4,1.33,28.7,26.7,26.7,26.6,25.8,26.6,27.2,26.8,26.7,26.5,26.7,26.6,26.6,26.5,33.8,29.9,30.8,26.8,27.1,27.3,,23.4,23.4,4.45,38.5,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0017,1.84E+01,3.19E-01,3.10E-04,L3,
2017/8/19 5:00,-0.78,-1.64,-0.006,26.8,26.5,26.5,26.4,26.6,26.6,26.6,26.5,26.4,1.32,28.7,26.7,26.7,26.6,25.9,26.6,27.3,26.8,26.7,26.5,26.7,26.6,26.5,26.5,33.8,29.9,30.8,26.8,27.1,27.3,,23.5,23.4,4.35,38.5,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0018,1.88E+01,2.51E-01,3.00E-04,L3,
2017/8/19 11:00,-0.78,-1.65,-0.006,26.8,26.6,26.6,26.4,26.6,26.6,26.6,26.5,26.4,1.37,28.7,26.7,26.7,26.6,25.9,26.6,27.2,26.8,26.8,26.5,26.7,26.6,26.5,26.5,33.8,29.9,30.8,26.8,27.1,27.3,,23.5,23.4,4.35,38.5,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.2,,,0.2,0.2,0.0017,1.90E+01,3.63E-01,3.10E-04,L3,
2017/8/19 17:00,-0.78,-1.65,-0.006,26.8,26.5,26.6,26.4,26.6,26.6,26.6,26.5,26.4,1.37,28.7,26.7,26.7,26.6,25.9,26.6,27.3,26.8,26.7,26.5,26.7,26.6,26.6,26.5,33.8,29.9,30.8,26.8,27.1,27.5,,23.5,23.4,4.25,38.7,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.2,,,0.2,0.19,0.0018,1.88E+01,2.30E-01,3.00E-04,L3,
2017/8/19 23:00,-0.78,-1.65,-0.006,26.8,26.5,26.5,26.4,26.6,26.6,26.6,26.5,26.4,1.31,28.7,26.7,26.7,26.6,25.9,26.6,27.3,26.8,26.7,26.5,26.7,26.6,26.6,26.5,33.8,29.9,30.8,26.8,27.1,27.3,,23.5,23.4,4.25,38.7,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.2,0.0017,1.91E+01,3.21E-01,3.10E-04,L3,
2017/8/20 5:00,-0.78,-1.66,-0.006,26.8,26.5,26.5,26.4,26.5,26.6,26.6,26.5,26.4,1.33,28.7,26.7,26.7,26.6,25.9,26.6,27.3,26.8,26.7,26.5,26.7,26.6,26.6,26.5,33.8,29.9,30.8,26.8,27.1,27.2,,23.5,23.4,4.24,38.8,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0017,1.86E+01,3.21E-01,3.00E-04,L3,
2017/8/20 11:00,-0.78,-1.66,-0.006,26.8,26.6,26.6,26.4,26.5,26.6,26.6,26.5,26.4,1.34,28.7,26.7,26.7,26.6,25.9,26.6,27.2,26.8,26.7,26.5,26.7,26.6,26.5,26.5,33.8,29.9,30.8,26.8,27.1,27.3,,23.5,23.4,4.14,38.8,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0018,1.91E+01,2.21E-01,3.00E-04,L3,
2017/8/20 17:00,-0.78,-1.66,-0.006,26.8,26.5,26.6,26.4,26.6,26.6,26.6,26.5,26.4,1.34,28.7,26.6,26.7,26.6,25.9,26.6,27.2,26.8,26.7,26.5,26.7,26.6,26.6,26.5,33.8,29.9,30.8,26.8,27.1,27.4,,23.5,23.5,4.15,38.9,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0017,1.89E+01,2.71E-01,3.10E-04,L3,
2017/8/20 23:00,-0.78,-1.67,-0.006,26.8,26.6,26.6,26.4,26.5,26.6,26.6,26.5,26.4,1.31,28.7,26.7,26.7,26.6,25.9,26.6,27.3,26.8,26.7,26.5,26.7,26.6,26.5,26.5,33.8,29.9,30.8,26.8,27,27.2,,23.5,23.5,4.14,39,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.19,0.0016,1.91E+01,1.95E-01,3.00E-04,L3,
2017/8/21 5:00,-0.77,-1.66,-0.006,26.8,26.6,26.6,26.4,26.5,26.6,26.6,26.5,26.4,1.33,28.7,26.7,26.7,26.7,25.9,26.6,27.3,26.8,26.7,26.5,26.7,26.6,26.6,26.5,33.8,29.9,30.8,26.8,27.1,27.3,,23.6,23.5,4.04,39,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0017,1.89E+01,2.55E-01,3.10E-04,L3,
2017/8/21 11:00,-0.77,-1.67,-0.006,26.8,26.6,26.6,26.4,26.6,26.6,26.6,26.5,26.4,1.37,28.7,26.7,26.7,26.6,25.9,26.6,27.3,26.9,26.8,26.5,26.7,26.6,26.6,26.5,33.8,30,30.8,26.8,27.2,27.2,,23.6,23.5,3.93,39.1,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.2,,,0.2,0.2,0.0015,1.91E+01,3.46E-01,3.00E-04,L3,
2017/8/21 17:00,-0.77,-1.66,-0.006,26.8,26.6,26.6,26.4,26.6,26.6,26.6,26.5,26.4,1.37,28.7,26.7,26.7,26.6,25.9,26.6,27.3,26.9,26.8,26.5,26.7,26.6,26.6,26.5,33.8,30,30.8,26.8,27.1,27.4,,23.6,23.5,3.94,39.1,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0017,1.88E+01,2.27E-01,3.00E-04,L3,
2017/8/21 23:00,-0.77,-1.66,-0.006,26.8,26.6,26.6,26.5,26.6,26.6,26.6,26.5,26.4,1.34,28.7,26.7,26.7,26.7,25.9,26.6,27.3,26.8,26.8,26.5,26.7,26.6,26.6,26.5,33.8,30,30.9,26.8,27.1,27.2,,23.6,23.5,3.83,39.1,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.2,0.0017,1.89E+01,2.52E-01,3.00E-04,L3,
2017/8/22 5:00,-0.76,-1.65,-0.006,26.8,26.6,26.6,26.5,26.6,26.6,26.6,26.5,26.5,1.37,28.7,26.7,26.7,26.6,25.9,26.6,27.3,26.9,26.8,26.5,26.7,26.6,26.6,26.5,33.8,30,30.9,26.8,27.1,27.4,,23.6,23.5,3.83,39.2,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0018,1.91E+01,2.90E-01,3.10E-04,L3,
2017/8/22 11:00,-0.76,-1.65,-0.006,26.8,26.6,26.6,26.5,26.6,26.6,26.6,26.5,26.5,1.43,28.7,26.8,26.8,26.7,25.9,26.6,27.3,26.9,26.8,26.5,26.7,26.6,26.6,26.6,33.9,30,30.9,26.9,27.2,27.2,,23.6,23.5,3.73,39,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0018,1.89E+01,2.65E-01,3.00E-04,L3,
2017/8/22 17:00,-0.76,-1.63,-0.006,26.9,26.6,26.6,26.5,26.6,26.7,26.7,26.6,26.5,1.45,28.7,26.7,26.8,26.7,25.9,26.6,27.3,27.1,26.8,26.6,26.8,26.6,26.6,26.6,33.9,30,30.9,26.9,27.2,27.6,,23.6,23.5,3.62,39.1,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.19,0.0015,1.90E+01,2.65E-01,3.10E-04,L3,
2017/8/22 23:00,-0.76,-1.63,-0.006,26.9,26.6,26.6,26.5,26.6,26.7,26.7,26.6,26.5,1.36,28.7,26.8,26.8,26.7,26,26.6,27.3,26.9,26.8,26.6,26.8,26.7,26.6,26.6,33.9,30.1,30.9,26.9,27.2,27.4,,23.6,23.6,3.52,39.1,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.19,0.0017,1.90E+01,2.58E-01,3.00E-04,L3,
2017/8/23 5:00,-0.75,-1.62,-0.006,26.9,26.6,26.6,26.5,26.6,26.7,26.7,26.6,26.5,1.39,28.8,26.8,26.8,26.7,26,26.7,27.4,26.9,26.9,26.6,26.8,26.7,26.6,26.6,33.9,30.1,30.9,26.9,27.2,27.5,,23.6,23.6,3.52,39.2,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0017,1.92E+01,3.37E-01,3.00E-04,L3,
2017/8/23 11:00,-0.75,-1.62,-0.006,26.9,26.7,26.7,26.6,26.7,26.7,26.7,26.6,26.6,1.42,28.8,26.9,26.9,26.8,26,26.7,27.4,27,26.9,26.6,26.8,26.7,26.7,26.6,33.9,30.1,31,26.9,27.2,27.5,,23.7,23.6,3.42,39.3,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.19,0.0017,1.86E+01,2.27E-01,3.00E-04,L3,
2017/8/23 17:00,-0.76,-1.6,-0.006,26.9,26.7,26.7,26.6,26.7,26.7,26.7,26.6,26.6,1.42,28.8,26.8,26.8,26.8,26,26.7,27.4,27,26.9,26.6,26.8,26.7,26.7,26.6,34,30.1,31,26.9,27.2,27.5,,23.7,23.6,3.42,39.2,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.2,0.0018,1.85E+01,3.06E-01,3.10E-04,L3,
2017/8/23 23:00,-0.76,-1.61,-0.006,27,26.7,26.7,26.6,26.7,26.8,26.8,26.6,26.6,1.38,28.9,26.9,26.9,26.8,26.1,26.8,27.4,27,26.9,26.6,26.9,26.8,26.7,26.6,34,30.2,31,27,27.2,27.5,,23.7,23.6,3.22,39.2,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,20.9,,,0.2,0.19,0.0018,1.86E+01,2.42E-01,3.00E-04,L3,
2017/8/24 5:00,-0.75,-1.6,-0.006,27,26.7,26.7,26.6,26.7,26.8,26.8,26.7,26.6,1.43,28.9,26.9,26.9,26.8,26.1,26.8,27.5,27,26.9,26.7,26.9,26.8,26.7,26.6,34,30.2,31,27,27.4,27.6,,23.7,23.6,3.11,39.3,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.19,0.0016,1.87E+01,3.06E-01,3.10E-04,L3,
2017/8/24 11:00,-0.75,-1.59,-0.006,27,26.8,26.8,26.7,26.8,26.8,26.8,26.7,26.6,1.51,28.9,26.9,26.9,26.8,26.1,26.8,27.5,27.1,27,26.7,26.9,26.8,26.8,26.7,34.1,30.2,31,27,27.4,27.5,,23.7,23.6,3,39.4,-,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.2,0.0018,1.85E+01,2.90E-01,3.00E-04,L3,
2017/8/24 17:00,-0.75,-1.57,-0.006,27,26.8,26.8,26.7,26.8,26.8,26.8,26.7,26.6,1.48,28.9,26.9,26.9,26.9,26.1,26.8,27.5,27.1,27,26.7,26.9,26.8,26.8,26.7,34,30.2,31.1,27,27.3,27.8,,23.7,23.6,2.9,39.4,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.19,0.0017,1.88E+01,2.93E-01,3.10E-04,L3,
2017/8/24 23:00,-0.74,-1.56,-0.006,27.1,26.8,26.8,26.7,26.8,26.9,26.9,26.7,26.7,1.54,29,27,27,26.9,26.2,26.9,27.6,27.1,27,26.7,27,26.9,26.8,26.8,34.1,30.2,31.1,27.1,27.3,27.5,,23.7,23.7,2.8,39.3,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.2,,,0.2,0.19,0.0019,1.85E+01,3.12E-01,3.00E-04,L3,
2017/8/25 5:00,-0.74,-1.54,-0.006,27.1,26.8,26.9,26.7,26.8,26.9,26.9,26.7,26.7,1.49,29,27,27,26.9,26.2,26.9,27.6,27.2,27.1,26.8,27,26.9,26.9,26.8,34.1,30.2,31.1,27.1,27.5,27.7,,23.8,23.7,2.7,39.3,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.19,0.0018,1.87E+01,2.50E-01,3.00E-04,L3,
2017/8/25 11:00,-0.74,-1.54,-0.006,27.1,26.9,26.9,26.7,26.9,26.9,26.9,26.8,26.7,1.32,29,27,27,27,26.3,26.9,27.6,27.2,27.1,26.8,27,26.9,26.9,26.8,34.1,30.2,31.1,27.2,27.4,27.6,,23.8,23.7,2.59,39.4,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,20.8,,,0.2,0.19,0.0016,1.88E+01,3.39E-01,3.00E-04,L3,
2017/8/25 17:00,-0.74,-1.54,-0.006,27.2,26.9,26.9,26.8,26.9,27,27,26.8,26.8,1.33,29,27.1,27.1,27,26.3,27,27.6,27.2,27.1,26.8,27.1,27,26.9,26.8,34,30.3,31.1,27.2,27.5,27.8,,23.8,23.7,2.49,39.4,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,20.7,,,0.2,0.19,0.0016,1.87E+01,2.66E-01,3.00E-04,L3,
2017/8/25 23:00,-0.74,-1.56,-0.006,27.2,26.9,26.9,26.8,26.9,27,27,26.9,26.7,1.27,29.1,27.1,27.1,27,26.3,27,27.7,27.2,27.2,26.9,27.1,27,26.9,26.9,34,30.3,31.1,27.2,27.5,27.8,,23.8,23.7,2.38,39.3,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,20.7,,,0.2,0.19,0.0017,1.88E+01,2.56E-01,3.00E-04,L3,
2017/8/26 5:00,-0.74,-1.56,-0.006,27.2,27,27,26.8,27,27,27,26.9,26.8,1.44,29.1,27.1,27.1,27.1,26.4,27,27.7,27.3,27.2,26.9,27.1,27,27,26.9,34,30.3,31.1,27.2,27.6,27.8,,23.8,23.7,2.28,39.4,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.19,0.0017,1.85E+01,2.82E-01,3.00E-04,L3,
2017/8/26 11:00,-0.74,-1.57,-0.006,27.3,27,27,26.9,27,27.1,27,26.9,26.8,1.35,29.1,27.2,27.2,27.1,26.4,27,27.7,27.3,27.2,26.9,27.1,27,27,26.9,34,30.3,31.1,27.2,27.6,27.7,,23.8,23.8,2.18,39.3,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,20.9,,,0.2,0.19,0.0019,1.87E+01,2.97E-01,3.00E-04,L3,
2017/8/26 17:00,-0.73,-1.58,-0.006,27.3,27,27,26.9,27,27.1,27.1,26.9,26.8,1.2,29.1,27.2,27.2,27.1,26.4,27.1,27.7,27.3,27.2,26.9,27.2,27.1,27,27,34.1,30.3,31.1,27.3,27.6,28,,23.8,23.8,4.65,39.5,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,20.6,,,0.2,0.19,0.0017,1.90E+01,3.45E-01,3.00E-04,L3,
2017/8/26 23:00,-0.74,-1.61,-0.006,27.3,27,27.1,26.9,27.1,27.1,27.1,27,26.8,1.17,29.1,27.2,27.2,27.1,26.4,27.1,27.7,27.3,27.2,27,27.2,27.1,27,27,34,30.3,31.1,27.3,27.5,27.8,,23.8,23.8,4.55,39.5,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,20.5,,,0.2,0.19,0.0017,1.89E+01,3.34E-01,3.00E-04,L3,
2017/8/27 5:00,-0.74,-1.64,-0.006,27.3,27,27,26.9,27,27.1,27.1,27,26.9,1.13,29.2,27.2,27.2,27.1,26.5,27.1,27.8,27.4,27.3,27,27.2,27.1,27.1,27,34,30.3,31.1,27.3,27.6,27.8,,23.9,23.8,4.55,39.5,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,20.6,,,0.2,0.19,0.0018,1.87E+01,2.72E-01,3.10E-04,L3,
2017/8/27 11:00,-0.74,-1.66,-0.006,27.3,27.1,27.1,26.9,27.1,27.1,27.1,27,26.9,1.21,29.2,27.2,27.2,27.2,26.4,27.1,27.8,27.4,27.3,27,27.2,27.1,27.1,27,34,30.3,31.1,27.3,27.6,27.8,,23.9,23.8,4.45,39.6,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,20.8,,,0.2,0.19,0.0017,1.91E+01,3.18E-01,3.00E-04,L3,
2017/8/27 17:00,-0.74,-1.66,-0.006,27.3,27.1,27.1,26.9,27.1,27.2,27.1,27,26.9,1.3,29.2,27.2,27.2,27.2,26.5,27.1,27.8,27.4,27.3,27,27.2,27.1,27.1,27,34,30.3,31.1,27.3,27.7,28.1,,23.9,23.8,4.35,39.5,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,20.9,,,0.2,0.19,0.0018,1.86E+01,4.35E-01,3.10E-04,L3,
2017/8/27 23:00,-0.74,-1.66,-0.006,27.4,27.1,27.1,27,27.1,27.2,27.1,27,26.9,1.31,29.2,27.3,27.3,27.2,26.5,27.2,27.8,27.4,27.3,27,27.2,27.1,27.1,27,34,30.3,31.2,27.4,27.6,27.9,,23.9,23.8,4.25,39.6,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.19,0.0017,1.88E+01,2.74E-01,3.00E-04,L3,
2017/8/28 5:00,-0.74,-1.66,-0.006,27.3,27.1,27.1,26.9,27.1,27.1,27.1,27,26.9,1.35,29.2,27.2,27.2,27.2,26.5,27.1,27.8,27.4,27.3,27.1,27.3,27.2,27.1,27,34,30.3,31.1,27.3,27.7,27.9,,23.9,23.8,4.24,39.7,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.19,0.0017,1.90E+01,3.45E-01,3.10E-04,L3,
2017/8/28 11:00,-0.74,-1.65,-0.006,27.3,27.1,27.1,27,27.1,27.2,27.1,27,26.9,1.42,29.2,27.3,27.3,27.2,26.5,27.2,27.8,27.4,27.3,27.1,27.3,27.2,27.1,27,34,30.3,31.1,27.3,27.8,27.9,,24,23.9,4.14,39.7,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.2,,,0.2,0.19,0.0017,1.86E+01,2.54E-01,3.10E-04,L3,
2017/8/28 17:00,-0.73,-1.62,-0.006,27.4,27.1,27.1,27,27.1,27.2,27.1,27,26.9,1.39,29.3,27.3,27.3,27.2,26.6,27.2,27.9,27.4,27.3,27.1,27.3,27.2,27.1,27.1,34.1,30.4,31.2,27.4,27.8,28.2,,24,23.9,4.14,39.7,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.19,0.0017,1.83E+01,3.18E-01,3.10E-04,L3,
2017/8/28 23:00,-0.73,-1.62,-0.006,27.4,27.2,27.2,27,27.2,27.2,27.2,27.1,26.9,1.39,29.3,27.3,27.3,27.2,26.6,27.2,27.9,27.5,27.4,27.1,27.3,27.2,27.2,27.1,34.1,30.4,31.2,27.4,27.8,28.1,,24,23.9,4.04,39.8,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.1,,,0.2,0.19,0.0016,1.87E+01,2.35E-01,3.00E-04,L3,
2017/8/29 5:00,-0.72,-1.6,-0.006,27.4,27.2,27.2,27,27.2,27.3,27.2,27.1,27,1.44,29.3,27.4,27.4,27.3,26.6,27.3,27.9,27.5,27.4,27.2,27.4,27.3,27.2,27.2,34.2,30.5,31.3,27.5,27.9,28.1,,24,23.9,3.93,39.9,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.2,,,0.2,0.19,0.0017,1.89E+01,2.75E-01,3.10E-04,L3,
2017/8/29 11:00,-0.72,-1.58,-0.006,27.5,27.2,27.2,27.1,27.2,27.3,27.3,27.1,27,1.43,29.3,27.4,27.4,27.3,26.6,27.3,27.9,27.6,27.4,27.2,27.4,27.3,27.2,27.2,34.2,30.5,31.3,27.5,27.8,28.1,,24,23.9,3.83,39.9,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.19,0.0017,1.89E+01,4.12E-01,3.00E-04,L3,
2017/8/29 17:00,-0.72,-1.56,-0.006,27.5,27.3,27.3,27.1,27.3,27.3,27.3,27.1,27.1,1.41,29.3,27.4,27.4,27.4,26.6,27.3,28,27.6,27.5,27.2,27.4,27.3,27.3,27.2,34.2,30.5,31.3,27.5,27.9,28.4,,24,23.9,3.72,39.5,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.19,0.0016,1.87E+01,2.46E-01,3.00E-04,L3,
2017/8/29 23:00,-0.72,-1.56,-0.006,27.5,27.3,27.3,27.2,27.3,27.4,27.3,27.2,27.1,1.4,29.4,27.5,27.5,27.4,26.7,27.3,28,27.6,27.5,27.3,27.5,27.4,27.3,27.3,34.3,30.5,31.4,27.6,27.8,28.1,,24,24,3.61,39.1,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.19,0.0019,1.86E+01,2.93E-01,3.00E-04,L3,
2017/8/30 5:00,-0.72,-1.57,-0.006,27.6,27.3,27.3,27.2,27.3,27.4,27.4,27.2,27.1,1.29,29.4,27.5,27.5,27.4,26.7,27.3,28,27.6,27.6,27.3,27.5,27.4,27.3,27.3,34.3,30.5,31.4,27.6,27.9,28.1,,24,24,3.51,38.4,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,20.8,,,0.2,0.19,0.0018,1.90E+01,3.15E-01,3.00E-04,L3,
2017/8/30 11:00,-0.72,-1.59,-0.006,27.6,27.3,27.4,27.2,27.4,27.4,27.4,27.3,27.1,1.34,29.4,27.5,27.5,27.5,26.8,27.4,28.1,27.6,27.6,27.3,27.5,27.4,27.4,27.3,34.3,30.5,31.4,27.6,28.1,28.1,,24,24,3.41,37.5,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.19,0.0017,1.87E+01,3.06E-01,3.10E-04,L3,
2017/8/30 17:00,-0.72,-1.59,-0.006,27.6,27.3,27.3,27.2,27.3,27.4,27.4,27.3,27.1,1.35,29.4,27.5,27.5,27.5,26.8,27.4,28.1,27.7,27.6,27.3,27.5,27.4,27.4,27.3,34.2,30.5,31.4,27.6,27.9,28.4,,24,24,3.3,36.8,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.19,0.0016,1.87E+01,2.67E-01,3.10E-04,L3,
2017/8/30 23:00,-0.72,-1.59,-0.006,27.6,27.3,27.3,27.2,27.3,27.4,27.4,27.2,27.1,1.41,29.4,27.5,27.5,27.4,26.8,27.4,28.1,27.7,27.6,27.3,27.5,27.4,27.3,27.3,34.2,30.5,31.4,27.6,27.9,28.1,,24.1,24,3.2,36,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.2,,,0.2,0.19,0.0016,1.84E+01,3.36E-01,3.10E-04,L3,
2017/8/31 5:00,-0.72,-1.59,-0.006,27.6,27.3,27.3,27.2,27.3,27.4,27.4,27.2,27.1,1.3,29.4,27.5,27.5,27.5,26.8,27.4,28.1,27.6,27.5,27.3,27.5,27.4,27.3,27.3,34.2,30.5,31.3,27.6,27.9,28.1,,24.1,24,2.99,35.2,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,20.9,,,0.2,0.19,0.0018,1.89E+01,2.74E-01,3.00E-04,L3,
2017/8/31 11:00,-0.72,-1.6,-0.006,27.6,27.3,27.3,27.2,27.3,27.4,27.3,27.2,27.1,1.32,29.4,27.5,27.4,27.4,26.7,27.4,28,27.6,27.5,27.3,27.5,27.4,27.3,27.3,34.1,30.4,31.3,27.6,28,28.1,,24.1,24,3,34.5,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21,,,0.2,0.19,0.0017,1.87E+01,2.45E-01,3.10E-04,L3,
2017/8/31 17:00,-0.72,-1.59,-0.006,27.6,27.3,27.3,27.2,27.3,27.4,27.3,27.2,27.1,1.45,29.4,27.5,27.5,27.4,26.7,27.4,28,27.6,27.5,27.2,27.4,27.3,27.3,27.2,34,30.4,31.3,27.6,27.9,28.1,,24.1,24,4.12,33.9,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.3,,,0.2,0.19,0.0018,1.90E+01,2.30E-01,3.10E-04,L3,
2017/8/31 23:00,-0.71,-1.58,-0.006,27.6,27.2,27.2,27.1,27.3,27.4,27.3,27.2,27.1,1.49,29.4,27.5,27.5,27.4,26.7,27.4,28,27.6,27.5,27.3,27.5,27.3,27.3,27.2,34,30.4,31.2,27.6,27.8,28.1,,24.1,24.1,4.13,33.2,0,0,13.73,-,14.19,-,21,-,-,0.42,0.012,21.3,,,0.2,0.19,0.0019,1.87E+01,3.42E-01,3.10E-04,L3,
2017/9/1 5:00,-0.71,-1.57,-0.006,27.5,27.3,27.2,27.1,27.3,27.3,27.3,27.2,27,1.26,29.3,27.5,27.4,27.4,26.7,27.3,28,27.6,27.5,27.2,27.4,27.3,27.3,27.3,34,30.4,31.2,27.5,27.8,28.1,,24.1,24.1,4.03,32.8,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.9,,,0.2,0.19,0.0017,1.89E+01,3.26E-01,3.00E-04,L3,
2017/9/1 11:00,-0.71,-1.58,-0.006,27.5,27.2,27.2,27.1,27.3,27.3,27.3,27.2,27,1.28,29.3,27.4,27.4,27.4,26.7,27.3,28,27.6,27.5,27.2,27.4,27.3,27.3,27.2,33.9,30.3,31.2,27.5,27.8,28.1,,24.1,24.1,4.03,32.3,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.9,,,0.2,0.19,0.0016,1.86E+01,3.36E-01,3.10E-04,L3,
2017/9/1 17:00,-0.71,-1.58,-0.006,27.5,27.3,27.3,27.2,27.3,27.4,27.3,27.2,27.1,1.27,29.3,27.5,27.4,27.4,26.7,27.3,28,27.6,27.5,27.3,27.5,27.4,27.3,27.2,34,30.3,31.2,27.5,27.8,28.3,,24.1,24.1,3.93,31.9,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,21,,,0.2,0.19,0.0017,1.87E+01,2.64E-01,2.90E-04,L3,
2017/9/1 23:00,-0.71,-1.59,-0.006,27.6,27.3,27.3,27.2,27.3,27.4,27.3,27.2,27.1,1.37,29.4,27.5,27.5,27.4,26.7,27.4,28,27.6,27.5,27.3,27.5,27.4,27.3,27.3,33.9,30.4,31.2,27.5,27.8,28.1,,24.2,24.1,3.93,31.6,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,21.1,,,0.2,0.19,0.0016,1.88E+01,2.88E-01,3.20E-04,L3,
2017/9/2 5:00,-0.71,-1.59,-0.006,27.6,27.3,27.3,27.2,27.3,27.4,27.3,27.2,27.1,1.39,29.3,27.5,27.5,27.4,26.7,27.4,28,27.6,27.5,27.3,27.5,27.4,27.3,27.3,34,30.4,31.2,27.6,27.8,28.1,,24.2,24.1,3.82,31.1,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,21.3,,,0.2,0.19,0.0017,1.85E+01,2.51E-01,3.00E-04,L3,
2017/9/2 11:00,-0.71,-1.59,-0.006,27.6,27.3,27.3,27.1,27.3,27.4,27.3,27.2,27.1,1.47,29.4,27.5,27.5,27.4,26.8,27.4,28,27.6,27.5,27.3,27.5,27.4,27.3,27.3,33.9,30.3,31.1,27.6,27.8,28.1,,24.2,24.1,3.72,30.9,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,21.4,,,0.2,0.19,0.0017,1.87E+01,2.70E-01,3.00E-04,L3,
2017/9/2 17:00,-0.71,-1.58,-0.006,27.5,27.2,27.2,27.1,27.2,27.3,27.3,27.2,27,1.43,29.3,27.4,27.4,27.4,26.7,27.3,28,27.6,27.4,27.2,27.4,27.3,27.2,27.2,33.8,30.3,31.1,27.5,27.8,28.2,,24.2,24.1,3.72,30.6,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,21.3,,,0.2,0.19,0.0016,1.89E+01,2.89E-01,3.00E-04,L3,
2017/9/2 23:00,-0.7,-1.57,-0.006,27.5,27.2,27.2,27.1,27.3,27.3,27.3,27.2,27,1.45,29.3,27.5,27.4,27.4,26.7,27.3,28,27.6,27.4,27.2,27.4,27.3,27.2,27.2,33.8,30.3,31.1,27.5,27.8,28.1,,24.2,24.1,3.61,30.2,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,21.3,,,0.2,0.19,0.0017,1.88E+01,3.10E-01,3.10E-04,L3,
2017/9/3 5:00,-0.71,-1.57,-0.006,27.5,27.2,27.2,27,27.2,27.3,27.2,27.1,27,1.35,29.3,27.4,27.4,27.3,26.7,27.3,28,27.6,27.5,27.2,27.4,27.3,27.2,27.2,33.8,30.3,31,27.5,27.7,28,,24.2,24.1,3.61,29.9,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,21.1,,,0.2,0.19,0.0017,1.87E+01,2.28E-01,3.00E-04,L3,
2017/9/3 11:00,-0.71,-1.58,-0.006,27.4,27.2,27.2,27.1,27.2,27.3,27.2,27.2,27,1.21,29.2,27.4,27.4,27.3,26.6,27.3,28,27.5,27.4,27.2,27.4,27.3,27.2,27.2,33.8,30.2,31,27.4,27.7,28.1,,24.2,24.1,3.51,29.6,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.9,,,0.2,0.19,0.0016,1.86E+01,2.76E-01,2.90E-04,L3,
2017/9/3 17:00,-0.71,-1.59,-0.006,27.5,27.2,27.2,27.1,27.3,27.3,27.2,27.2,27,1.18,29.2,27.4,27.4,27.3,26.6,27.3,27.9,27.6,27.4,27.2,27.4,27.3,27.2,27.2,33.8,30.3,31,27.4,27.8,28.3,,24.3,24.2,3.51,29.4,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.8,,,0.2,0.19,0.0017,1.86E+01,2.45E-01,3.00E-04,L3,
2017/9/3 23:00,-0.71,-1.62,-0.006,27.5,27.2,27.2,27.1,27.2,27.3,27.2,27.2,27,1.15,29.3,27.4,27.4,27.3,26.7,27.3,28,27.6,27.4,27.2,27.4,27.3,27.2,27.2,33.7,30.3,31.1,27.5,27.8,28.1,,24.3,24.2,3.41,29.2,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.8,,,0.2,0.19,0.0015,1.87E+01,2.17E-01,3.10E-04,L3,
2017/9/4 5:00,-0.71,-1.65,-0.006,27.4,27.1,27.2,27,27.2,27.3,27.2,27.2,27,1.21,29.2,27.4,27.4,27.3,26.7,27.3,28,27.5,27.4,27.2,27.4,27.3,27.2,27.2,33.6,30.2,31,27.4,27.8,28,,24.3,24.2,3.31,29.1,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,21,,,0.2,0.19,0.0016,1.87E+01,1.95E-01,3.00E-04,L3,
2017/9/4 11:00,-0.71,-1.66,-0.006,27.4,27.1,27.1,27,27.2,27.3,27.2,27.1,27,1.25,29.2,27.4,27.4,27.3,26.6,27.2,27.9,27.5,27.4,27.2,27.3,27.3,27.2,27.1,33.6,30.2,31,27.4,27.8,28.1,,24.3,24.2,3.3,29,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,21,,,0.2,0.19,0.0017,1.88E+01,2.61E-01,3.00E-04,L3,
2017/9/4 17:00,-0.71,-1.66,-0.006,27.4,27.2,27.2,27.1,27.2,27.3,27.2,27.2,27,1.28,29.2,27.5,27.4,27.4,26.7,27.3,28,27.6,27.4,27.2,27.4,27.3,27.2,27.2,33.7,30.2,31,27.4,27.7,28,,24.3,24.2,3.2,28.9,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,21.1,,,0.2,0.19,0.0017,1.85E+01,2.30E-01,3.00E-04,L3,
2017/9/4 23:00,-0.71,-1.67,-0.006,27.5,27.1,27.1,27,27.2,27.3,27.2,27.1,27,1.28,29.2,27.4,27.3,27.3,26.6,27.2,27.9,27.5,27.4,27.2,27.3,27.3,27.2,27.2,33.6,30.2,30.9,27.4,27.8,28.2,,24.3,24.2,3.2,28.8,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,21.1,,,0.2,0.19,0.0017,1.85E+01,1.73E-01,3.10E-04,L3,
2017/9/5 5:00,-0.71,-1.67,-0.006,27.4,27.1,27.1,27,27.1,27.2,27.2,27.1,27,1.34,29.2,27.4,27.3,27.3,26.6,27.2,27.9,27.5,27.3,27.1,27.3,27.2,27.2,27.1,33.6,30.1,30.9,27.4,27.8,28.1,,24.3,24.2,3.1,28.7,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,21.2,,,0.2,0.19,0.0015,1.92E+01,2.85E-01,3.00E-04,L3,
2017/9/5 11:00,-0.71,-1.67,-0.006,27.4,27.1,27.1,27,27.1,27.2,27.2,27,26.9,1.34,29.1,27.3,27.3,27.2,26.6,27.2,27.9,27.5,27.3,27.1,27.3,27.2,27.1,27.1,33.5,30.1,30.9,27.3,27.7,28,,24.4,24.3,3.1,28.5,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,21.2,,,0.2,0.19,0.0017,1.87E+01,1.95E-01,3.00E-04,L3,
2017/9/5 17:00,-0.7,-1.65,-0.006,27.4,27.1,27.1,27,27.2,27.2,27.2,27.1,26.9,1.41,29.2,27.4,27.3,27.3,26.6,27.2,27.9,27.5,27.3,27.1,27.3,27.2,27.1,27.1,33.6,30.1,30.9,27.4,27.7,28,,24.4,24.3,3,28.6,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,21.3,,,0.2,0.19,0.0017,1.87E+01,3.55E-01,3.00E-04,L3,
2017/9/5 23:00,-0.7,-1.64,-0.006,27.4,27.2,27.1,27,27.2,27.2,27.2,27.1,27,1.44,29.2,27.4,27.4,27.3,26.7,27.3,27.9,27.5,27.4,27.2,27.4,27.3,27.2,27.2,33.6,30.1,30.9,27.4,27.7,28.1,,24.4,24.3,2.99,28.6,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,21.3,,,0.2,0.19,0.0017,1.87E+01,3.11E-01,3.00E-04,L3,
2017/9/6 5:00,-0.7,-1.62,-0.006,27.4,27.1,27.1,27,27.2,27.3,27.2,27.1,27,1.49,29.2,27.4,27.4,27.3,26.7,27.3,27.9,27.5,27.4,27.2,27.4,27.3,27.2,27.2,33.6,30.1,30.9,27.4,27.8,28.1,,24.4,24.3,2.99,28.6,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,21.4,,,0.2,0.19,0.0015,1.87E+01,2.42E-01,3.10E-04,L3,
2017/9/6 11:00,-0.69,-1.6,-0.006,27.5,27.2,27.2,27.1,27.2,27.3,27.2,27.1,27,1.49,29.2,27.4,27.4,27.3,26.7,27.2,27.9,27.5,27.4,27.2,27.4,27.3,27.2,27.2,33.6,30.1,30.9,27.4,27.9,28.1,,24.4,24.3,2.89,28.6,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,21.4,,,0.2,0.19,0.0018,1.82E+01,1.98E-01,3.00E-04,L3,
2017/9/6 17:00,-0.69,-1.58,-0.006,27.4,27.1,27.1,27,27.2,27.3,27.2,27.1,27,1.47,29.2,27.4,27.4,27.3,26.7,27.3,27.9,27.5,27.4,27.2,27.4,27.3,27.2,27.2,33.5,30.1,30.9,27.4,27.7,28.1,,24.4,24.3,2.89,28.6,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,21.3,,,0.2,0.19,0.0017,1.90E+01,3.04E-01,3.10E-04,L3,
2017/9/6 23:00,-0.69,-1.57,-0.006,27.5,27.2,27.2,27.1,27.2,27.3,27.2,27.1,27,1.44,29.2,27.4,27.4,27.3,26.7,27.3,28,27.6,27.4,27.2,27.4,27.3,27.2,27.2,33.6,30.2,30.9,27.5,27.8,28.1,,24.4,24.3,2.89,28.6,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,21.3,,,0.2,0.19,0.0015,1.89E+01,2.45E-01,3.00E-04,L3,
2017/9/7 5:00,-0.69,-1.56,-0.006,27.5,27.2,27.2,27.1,27.2,27.3,27.2,27.2,27,1.47,29.2,27.4,27.4,27.3,26.7,27.3,28,27.6,27.4,27.2,27.4,27.3,27.2,27.2,33.5,30.1,30.9,27.4,27.8,28.1,,24.4,24.3,2.79,28.5,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,21.3,,,0.2,0.19,0.0016,1.85E+01,3.23E-01,3.00E-04,L3,
2017/9/7 11:00,-0.68,-1.56,-0.006,27.5,27.2,27.3,27.2,27.3,27.4,27.3,27.4,27,1.45,29.2,27.4,27.4,27.4,26.7,27.3,28,27.6,27.4,27.2,27.4,27.3,27.2,27.2,33.5,30.1,30.9,27.5,27.9,28.1,,24.4,24.4,2.79,28.5,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,21.3,,,0.2,0.19,0.0017,1.86E+01,2.19E-01,3.00E-04,L3,
2017/9/7 17:00,-0.68,-1.54,-0.006,27.5,27.2,27.2,27.1,27.3,27.3,27.3,27.3,27,1.48,29.2,27.4,27.4,27.4,26.7,27.3,28,27.6,27.4,27.2,27.4,27.3,27.2,27.2,33.5,30.1,30.9,27.5,27.8,28.2,,24.4,24.4,2.79,28.6,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,21.3,,,0.2,0.19,0.0017,1.92E+01,2.51E-01,3.00E-04,L3,
2017/9/7 23:00,-0.69,-1.54,-0.006,27.5,27.2,27.2,27.2,27.3,27.4,27.3,27.4,27,1.44,29.2,27.5,27.4,27.4,26.7,27.3,28,27.6,27.5,27.2,27.4,27.3,27.2,27.2,33.5,30.1,30.9,27.5,27.8,28.1,,24.4,24.4,2.79,28.7,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,21.3,,,0.2,0.19,0.0016,1.87E+01,1.60E-01,3.00E-04,L3,
2017/9/8 5:00,-0.69,-1.54,-0.006,27.5,27.2,27.2,27.1,27.3,27.3,27.3,27.2,27,1.34,29.2,27.4,27.4,27.3,26.7,27.3,28,27.6,27.4,27.2,27.4,27.3,27.3,27.2,33.5,30.1,30.8,27.5,27.8,28.1,,24.4,24.4,2.78,28.5,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,21.1,,,0.2,0.19,0.0016,1.87E+01,2.41E-01,3.10E-04,L3,
2017/9/8 11:00,-0.69,-1.55,-0.006,27.5,27.2,27.2,27.1,27.2,27.3,27.2,27.2,27,1.27,29.2,27.4,27.4,27.4,26.7,27.3,28,27.5,27.4,27.2,27.4,27.3,27.2,27.2,33.4,30.1,30.8,27.5,27.8,28.1,,24.4,24.4,2.79,28.5,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.9,,,0.2,0.19,0.0018,1.87E+01,2.88E-01,3.00E-04,L3,
2017/9/8 17:00,-0.69,-1.55,-0.006,27.5,27.2,27.2,27.1,27.3,27.3,27.2,27.3,27,1.25,29.2,27.4,27.4,27.4,26.7,27.3,28,27.5,27.4,27.2,27.4,27.3,27.2,27.2,33.4,30,30.8,27.4,27.8,28.2,,24.4,24.4,2.79,28.6,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.9,,,0.2,0.19,0.0017,1.88E+01,2.10E-01,3.00E-04,L3,
2017/9/8 23:00,-0.69,-1.59,-0.006,27.5,27.2,27.2,27.1,27.2,27.3,27.3,27.3,27,1.21,29.1,27.4,27.4,27.3,26.7,27.3,27.9,27.6,27.4,27.2,27.4,27.3,27.2,27.2,33.4,30,30.8,27.4,27.7,28,,24.4,24.4,2.69,28.5,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.9,,,0.2,0.19,0.0016,1.85E+01,2.20E-01,3.00E-04,L3,
2017/9/9 5:00,-0.69,-1.61,-0.006,27.4,27.1,27.1,27,27.2,27.2,27.2,27.1,26.9,1.23,29.1,27.4,27.4,27.3,26.7,27.3,27.9,27.6,27.4,27.2,27.4,27.3,27.2,27.2,33.3,30,30.7,27.4,27.7,28,,24.5,24.4,2.68,28.3,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,21,,,0.2,0.19,0.0018,1.91E+01,2.99E-01,3.00E-04,L3,
2017/9/9 11:00,-0.69,-1.62,-0.006,27.4,27.1,27.1,27,27.2,27.2,27.2,27.2,26.9,1.23,29.1,27.4,27.3,27.3,26.7,27.2,27.9,27.5,27.3,27.1,27.3,27.2,27.2,27.1,33.3,30,30.7,27.4,27.7,28,,24.5,24.4,3.41,28.4,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.9,,,0.2,0.19,0.0017,1.91E+01,1.81E-01,3.00E-04,L3,
2017/9/9 17:00,-0.69,-1.62,-0.006,27.4,27.1,27.2,27,27.2,27.3,27.2,27.1,27,1.25,29.1,27.4,27.4,27.3,26.7,27.2,27.9,27.5,27.4,27.2,27.4,27.2,27.2,27.2,33.3,30,30.7,27.4,27.7,28.1,,24.5,24.4,4.13,28.5,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.9,,,0.2,0.19,0.0016,1.87E+01,2.01E-01,3.00E-04,L3,
2017/9/9 23:00,-0.69,-1.63,-0.006,27.4,27.1,27.2,27,27.2,27.3,27.2,27.2,26.9,1.31,29.1,27.4,27.4,27.3,26.7,27.2,27.9,27.5,27.4,27.2,27.4,27.2,27.2,27.2,33.3,30,30.6,27.4,27.7,28,,24.5,24.4,4.13,28.6,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,21.1,,,0.2,0.19,0.0019,1.89E+01,2.27E-01,3.10E-04,L3,
2017/9/10 5:00,-0.7,-1.63,-0.006,27.4,27.1,27.2,27,27.2,27.3,27.2,27.2,26.9,1.31,29.1,27.4,27.4,27.3,26.7,27.2,27.9,27.5,27.4,27.2,27.3,27.2,27.1,27.1,33.2,29.9,30.6,27.4,27.8,28.1,,24.5,24.4,4.02,28.6,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,21.1,,,0.2,0.19,0.0017,1.88E+01,3.22E-01,3.00E-04,L3,
