,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,note
2017/9/10 11:00,-0.69,-1.63,-0.006,27.4,27.1,27.1,27,27.2,27.3,27.2,27.1,26.9,1.27,29.1,27.4,27.3,27.3,26.7,27.2,27.9,27.5,27.3,27.1,27.3,27.2,27.2,27.1,33.2,29.9,30.6,27.4,27.8,28.1,,24.5,24.5,4.02,28.6,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.9,,,0.2,0.19,0.0017,1.86E+01,2.52E-01,3.10E-04,L3,
2017/9/10 17:00,-0.69,-1.63,-0.006,27.4,27.1,27.2,27.1,27.2,27.3,27.2,27.2,26.9,1.25,29.1,27.4,27.4,27.3,26.7,27.2,27.9,27.5,27.4,27.2,27.3,27.2,27.2,27.1,33.2,29.9,30.6,27.4,27.7,28,,24.5,24.4,4.03,28.7,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.9,,,0.2,0.19,0.0017,1.83E+01,2.33E-01,3.00E-04,L3,
2017/9/10 23:00,-0.69,-1.64,-0.006,27.4,27.1,27.1,27,27.2,27.3,27.2,27.1,26.9,1.26,29.1,27.4,27.4,27.3,26.7,27.3,27.9,27.5,27.4,27.2,27.4,27.2,27.2,27.2,33.2,29.9,30.6,27.4,27.8,28.1,,24.5,24.5,4.03,28.8,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.9,,,0.2,0.19,0.0017,1.90E+01,3.28E-01,3.10E-04,L3,
2017/9/11 5:00,-0.69,-1.65,-0.006,27.4,27.1,27.1,27,27.2,27.3,27.2,27.1,26.9,1.32,29.1,27.4,27.4,27.3,26.7,27.3,27.9,27.5,27.4,27.2,27.4,27.3,27.2,27.2,33.2,29.9,30.6,27.4,27.8,28.1,,24.5,24.5,4.03,28.8,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,21.1,,,0.2,0.19,0.0018,1.87E+01,2.71E-01,3.00E-04,L3,
2017/9/11 11:00,-0.69,-1.63,-0.006,27.4,27.1,27.1,27.1,27.2,27.3,27.2,27.1,26.9,1.24,29.1,27.4,27.3,27.3,26.7,27.2,27.9,27.5,27.4,27.2,27.3,27.2,27.1,27.1,33.2,29.9,30.6,27.4,27.8,28,,24.5,24.5,3.93,28.9,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,21.2,,,0.2,0.19,0.0017,1.86E+01,3.18E-01,3.00E-04,L3,
2017/9/11 17:00,-0.68,-1.58,-0.006,27.5,27.2,27.2,27.1,27.2,27.3,27.2,27.2,27,0.81,29.1,27.4,27.4,27.3,26.7,27.2,27.9,27.5,27.4,27.2,27.3,27.2,27.2,27.1,33.2,29.9,30.6,27.4,27.8,28.2,,24.6,24.5,3.92,29,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.2,,,0.2,0.19,0.0017,1.86E+01,1.95E-01,3.00E-04,L3,
2017/9/11 23:00,-0.68,-1.57,-0.006,27.5,27.2,27.2,27.1,27.2,27.3,27.2,27.2,27,0.84,29.1,27.4,27.4,27.3,26.7,27.2,27.9,27.6,27.4,27.2,27.4,27.3,27.2,27.2,33.2,30,30.6,27.4,27.8,28.1,,24.5,24.5,3.92,29.1,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.2,,,0.2,0.19,0.0018,1.84E+01,2.37E-01,3.00E-04,L3,
2017/9/12 5:00,-0.68,-1.53,-0.006,27.4,27.2,27.2,27.1,27.2,27.3,27.2,27.3,27,1.06,29.1,27.4,27.4,27.3,26.7,27.3,27.9,27.5,27.4,27.2,27.4,27.3,27.2,27.2,33.2,29.9,30.7,27.4,27.8,28.1,,24.6,24.5,3.91,29.2,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.5,,,0.2,0.19,0.0016,1.89E+01,2.64E-01,3.00E-04,L3,
2017/9/12 11:00,-0.68,-1.5,-0.006,27.5,27.2,27.2,27.1,27.2,27.3,27.2,27.3,27,0.93,29.1,27.4,27.4,27.3,26.8,27.3,27.9,27.5,27.4,27.2,27.4,27.3,27.2,27.2,33.2,30,30.7,27.4,27.9,28.1,,24.6,24.5,3.92,29.3,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.2,,,0.2,0.19,0.0018,1.88E+01,3.10E-01,3.10E-04,L3,
2017/9/12 17:00,-0.67,-1.49,-0.006,27.5,27.2,27.2,27.1,27.3,27.3,27.2,27.3,27,0.76,29.1,27.4,27.4,27.4,26.8,27.3,28,27.6,27.4,27.2,27.4,27.3,27.2,27.2,33.3,30,30.7,27.4,27.8,28.1,,24.6,24.5,3.92,29.4,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,19.8,,,0.2,0.19,0.0017,1.86E+01,2.46E-01,3.00E-04,L3,
2017/9/12 23:00,-0.68,-1.51,-0.006,27.5,27.2,27.2,27.1,27.2,27.3,27.3,27.3,27,0.64,29.1,27.4,27.4,27.4,26.8,27.3,28,27.6,27.4,27.2,27.4,27.3,27.2,27.2,33.3,30,30.7,27.4,27.8,28,,24.6,24.5,3.92,29.5,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,19.6,,,0.2,0.19,0.0016,1.88E+01,3.06E-01,2.90E-04,L3,
2017/9/13 5:00,-0.68,-1.54,-0.006,27.5,27.2,27.2,27.1,27.3,27.4,27.3,27.3,27,0.64,29.1,27.4,27.4,27.4,26.8,27.3,28,27.6,27.4,27.2,27.4,27.3,27.2,27.2,33.3,30,30.7,27.5,27.8,28.1,,24.6,24.5,3.92,29.6,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,19.6,,,0.2,0.19,0.0018,1.82E+01,2.03E-01,2.90E-04,L3,
2017/9/13 11:00,-0.68,-1.56,-0.006,27.5,27.2,27.2,27.1,27.3,27.4,27.3,27.4,27,0.7,29.1,27.4,27.4,27.4,26.8,27.3,28,27.6,27.4,27.2,27.4,27.3,27.2,27.2,33.3,30,30.7,27.4,27.9,28.1,,24.6,24.6,3.92,29.7,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,19.7,,,0.2,0.19,0.0017,1.86E+01,2.46E-01,3.00E-04,L3,
2017/9/13 17:00,-0.68,-1.56,-0.007,27.5,27.2,27.2,27.1,27.2,27.3,27.3,27.4,27,0.65,29.1,27.4,27.4,27.4,26.8,27.3,28,27.6,27.4,27.2,27.4,27.3,27.2,27.2,33.3,30,30.7,27.5,27.8,28.2,,24.6,24.5,3.82,29.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.7,,,0.2,0.19,0.0017,1.86E+01,2.55E-01,3.00E-04,L3,
2017/9/13 23:00,-0.68,-1.58,-0.007,27.5,27.2,27.3,27.1,27.3,27.4,27.3,27.4,27.1,0.7,29.1,27.4,27.4,27.4,26.8,27.3,28,27.6,27.5,27.3,27.4,27.3,27.2,27.2,33.3,30,30.7,27.5,27.8,28.1,,24.6,24.6,3.82,29.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.8,,,0.2,0.19,0.0017,1.86E+01,2.88E-01,3.00E-04,L3,
2017/9/14 5:00,-0.68,-1.58,-0.007,27.5,27.2,27.3,27.1,27.3,27.4,27.3,27.4,27,0.73,29.1,27.5,27.4,27.4,26.8,27.3,28,27.6,27.4,27.2,27.4,27.3,27.2,27.2,33.3,30,30.7,27.5,27.8,28.1,,24.7,24.6,3.82,29.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.2,0.19,0.0017,1.85E+01,2.70E-01,3.00E-04,L3,
2017/9/14 11:00,-0.68,-1.58,-0.007,27.5,27.2,27.2,27.1,27.3,27.4,27.3,27.4,27.1,0.72,29.1,27.4,27.4,27.4,26.8,27.3,28,27.6,27.5,27.3,27.4,27.3,27.2,27.2,33.3,30,30.7,27.5,27.9,28.1,,24.7,24.6,3.72,29.7,0,-,13.69,-,14.15,-,21,-,-,0.4,0.012,19.8,,,0.2,0.19,0.0017,1.87E+01,2.08E-01,3.00E-04,L3,
2017/9/14 17:00,-0.68,-1.58,-0.007,27.5,27.2,27.3,27.2,27.3,27.4,27.3,27.5,27.1,0.68,29.2,27.5,27.5,27.4,26.8,27.3,28,27.6,27.5,27.2,27.4,27.3,27.2,27.2,33.3,30,30.7,27.5,27.8,28.2,,24.7,24.6,3.93,29.8,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,19.8,,,0.2,0.19,0.0018,1.88E+01,2.95E-01,3.10E-04,L3,
2017/9/14 23:00,-0.69,-1.6,-0.007,27.5,27.2,27.3,27.1,27.3,27.4,27.3,27.4,27.1,0.73,29.2,27.5,27.4,27.4,26.8,27.3,28,27.6,27.4,27.2,27.4,27.3,27.3,27.2,33.3,30,30.7,27.5,27.8,28.1,,24.7,24.6,3.82,29.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.2,0.19,0.0016,1.86E+01,2.49E-01,3.00E-04,L3,
2017/9/15 5:00,-0.69,-1.6,-0.007,27.5,27.2,27.2,27.1,27.2,27.3,27.3,27.4,27,0.75,29.1,27.4,27.4,27.4,26.8,27.3,28,27.6,27.4,27.2,27.4,27.3,27.2,27.2,33.2,29.9,30.7,27.4,27.7,28,,24.7,24.6,3.82,29.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.2,0.19,0.0015,1.86E+01,2.43E-01,3.00E-04,L3,
2017/9/15 11:00,-0.69,-1.6,-0.007,27.4,27.2,27.2,27.1,27.2,27.3,27.2,27.3,27,0.73,29.1,27.4,27.4,27.3,26.8,27.3,27.9,27.6,27.4,27.2,27.4,27.3,27.2,27.2,33.2,29.9,30.6,27.4,27.9,28.1,,24.7,24.6,3.71,29.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.2,0.19,0.0017,1.87E+01,3.34E-01,3.00E-04,L3,
2017/9/15 17:00,-0.68,-1.59,-0.007,27.5,27.2,27.2,27.1,27.2,27.3,27.2,27.2,27,0.62,29.1,27.4,27.4,27.3,26.8,27.3,27.9,27.5,27.4,27.2,27.4,27.3,27.2,27.2,33.2,29.9,30.6,27.4,27.8,28.2,,24.7,24.6,3.72,29.5,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,19.6,,,0.2,0.19,0.0017,1.87E+01,1.95E-01,3.10E-04,L3,
2017/9/15 23:00,-0.69,-1.62,-0.007,27.5,27.2,27.2,27.1,27.3,27.4,27.2,27.4,27,0.62,29.1,27.4,27.4,27.4,26.8,27.3,27.9,27.6,27.4,27.2,27.4,27.3,27.2,27.2,33.2,29.9,30.7,27.5,27.8,28.1,,24.7,24.7,3.61,29.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.8,,,0.2,0.19,0.0018,1.83E+01,2.86E-01,3.00E-04,L3,
2017/9/16 5:00,-0.69,-1.63,-0.007,27.5,27.2,27.2,27.1,27.3,27.3,27.3,27.4,27,0.68,29.1,27.4,27.4,27.4,26.8,27.3,27.9,27.6,27.4,27.2,27.4,27.3,27.2,27.2,33.2,29.9,30.7,27.5,27.8,28,,24.7,24.7,3.61,29.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.2,0.19,0.0018,1.85E+01,2.98E-01,3.00E-04,L3,
2017/9/16 11:00,-0.69,-1.64,-0.007,27.4,27.2,27.2,27.1,27.2,27.3,27.2,27.4,27,0.73,29.1,27.4,27.4,27.3,26.8,27.3,27.9,27.5,27.4,27.2,27.3,27.3,27.2,27.2,33.1,29.8,30.6,27.4,27.8,28.1,,24.7,24.7,3.51,29.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.2,0.19,0.0017,1.86E+01,2.04E-01,3.00E-04,L3,
2017/9/16 17:00,-0.69,-1.63,-0.007,27.5,27.2,27.2,27.1,27.2,27.3,27.2,27.3,27,0.72,29.1,27.4,27.4,27.3,26.8,27.3,27.9,27.5,27.4,27.2,27.4,27.3,27.2,27.2,33.1,29.9,30.6,27.4,27.8,28.2,,24.7,24.7,3.5,29,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.2,0.19,0.0015,1.91E+01,1.92E-01,3.00E-04,L3,
2017/9/16 23:00,-0.69,-1.63,-0.007,27.4,27.1,27.2,27.1,27.2,27.3,27.2,27.3,27,0.77,29.1,27.4,27.4,27.4,26.8,27.3,27.9,27.5,27.4,27.2,27.4,27.3,27.2,27.2,33.1,29.9,30.6,27.4,27.7,28,,24.7,24.7,3.41,28.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.2,0.19,0.0016,1.88E+01,2.49E-01,3.00E-04,L3,
2017/9/17 5:00,-0.69,-1.62,-0.007,27.4,27.2,27.2,27.1,27.2,27.3,27.2,27.3,27,0.76,29.1,27.4,27.4,27.3,26.8,27.3,27.9,27.5,27.4,27.2,27.4,27.3,27.2,27.2,33.2,29.9,30.6,27.4,27.8,28.1,,24.8,24.7,3.4,28.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.2,0.19,0.0017,1.85E+01,2.37E-01,3.00E-04,L3,
2017/9/17 11:00,-0.71,-1.61,-0.007,27.5,27.2,27.2,27.1,27.2,27.3,27.2,27.3,27,0.84,29.1,27.4,27.4,27.4,26.8,27.3,27.9,27.6,27.4,27.2,27.4,27.3,27.2,27.2,33.2,29.9,30.6,27.4,27.6,27.9,,24.7,24.7,3.3,28.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.2,0.19,0.0017,1.91E+01,2.67E-01,3.00E-04,L3,
2017/9/17 17:00,-0.71,-1.58,-0.007,27.4,27.1,27.2,27.1,27.2,27.3,27.2,27.3,27,1.01,29.1,27.4,27.4,27.3,26.8,27.3,27.9,27.5,27.4,27.2,27.3,27.3,27.2,27.2,33.2,29.9,30.6,27.4,27.6,27.9,,24.7,24.7,3.51,28.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.2,0.19,0.0017,1.86E+01,2.12E-01,3.00E-04,L3,
2017/9/17 23:00,-0.7,-1.51,-0.007,27.4,27.1,27.2,27,27.2,27.2,27.2,27.3,26.9,1.36,29,27.4,27.4,27.3,26.7,27.2,27.9,27.5,27.3,27.1,27.3,27.2,27.1,27.1,33.1,29.8,30.5,27.4,27.5,28,,24.8,24.7,4.03,28.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,21.1,,,0.2,0.19,0.0016,1.86E+01,2.35E-01,2.90E-04,L3,
2017/9/18 5:00,-0.7,-1.49,-0.007,27.3,27,27.1,26.9,27.1,27.2,27.1,27.1,26.8,1.4,29,27.3,27.3,27.2,26.7,27.2,27.8,27.4,27.3,27.1,27.3,27.1,27.1,27.1,33,29.7,30.4,27.3,27.5,27.8,,24.8,24.7,4.13,28.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,21,,,0.2,0.19,0.0015,1.84E+01,2.29E-01,3.00E-04,L3,
2017/9/18 11:00,-0.7,-1.51,-0.007,27.3,27,27,27,27.1,27.1,27,27.1,26.8,0.52,28.9,27.2,27.2,27.2,26.6,27.1,27.7,27.3,27.2,27,27.2,27.1,27,27,32.9,29.7,30.4,27.3,27.5,27.8,,24.8,24.7,4.13,28.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.2,,,0.2,0.19,0.0017,1.85E+01,2.62E-01,3.00E-04,L3,
2017/9/18 17:00,-0.71,-1.57,-0.007,27.3,27,27.1,26.9,27.1,27.2,27.1,27.1,26.8,0.51,28.9,27.2,27.2,27.2,26.6,27.1,27.7,27.4,27.2,27,27.2,27.1,27,27,32.9,29.7,30.4,27.3,27.5,27.8,,24.8,24.7,4.13,28.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.3,,,0.2,0.19,0.0018,1.89E+01,3.08E-01,3.00E-04,L3,
2017/9/18 23:00,-0.71,-1.62,-0.007,27.3,27,27.1,27,27.1,27.2,27.1,27.2,26.9,0.63,28.9,27.2,27.2,27.2,26.6,27.1,27.7,27.4,27.2,27,27.2,27.1,27,27,32.9,29.7,30.5,27.3,27.6,28.1,,24.8,24.7,4.13,28.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.6,,,0.2,0.19,0.0017,1.88E+01,2.48E-01,3.00E-04,L3,
2017/9/19 5:00,-0.72,-1.64,-0.007,27.3,27,27.1,27,27.1,27.2,27.1,27.2,26.9,0.63,28.9,27.2,27.2,27.2,26.6,27.1,27.7,27.4,27.2,27,27.2,27.1,27,27,32.9,29.7,30.5,27.3,27.5,27.9,,24.8,24.7,4.03,28.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.7,,,0.2,0.19,0.0017,1.90E+01,1.85E-01,3.00E-04,L3,
2017/9/19 11:00,-0.72,-1.65,-0.007,27.3,27,27.1,27,27.1,27.2,27.1,27.2,26.9,0.74,28.9,27.2,27.2,27.2,26.6,27.1,27.7,27.4,27.3,27,27.2,27.1,27.1,27,32.9,29.7,30.5,27.3,27.5,27.8,,24.8,24.7,4.03,29,0,0,13.69,-,14.15,-,20,-,-,0.4,0.012,19.8,,,0.2,0.19,0.0018,1.88E+01,2.41E-01,3.00E-04,L3,
2017/9/19 17:00,-0.71,-1.64,-0.007,27.3,27,27,27,27.1,27.2,27.1,27.1,26.8,0.74,28.9,27.2,27.2,27.2,26.6,27.1,27.7,27.4,27.3,27.1,27.2,27.1,27,27,32.9,29.7,30.5,27.3,27.5,28,,24.8,24.8,4.02,29,0,0,13.69,-,14.15,-,20,-,-,0.4,0.012,19.8,,,0.2,0.19,0.0017,1.89E+01,3.45E-01,3.00E-04,L3,
2017/9/19 23:00,-0.71,-1.65,-0.007,27.3,27,27.1,27,27.1,27.2,27.1,27.1,26.9,0.75,28.9,27.2,27.2,27.2,26.6,27.1,27.7,27.4,27.3,27.1,27.2,27.1,27,27,32.9,29.7,30.5,27.3,27.6,27.9,,24.8,24.8,3.92,29,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,19.9,,,0.2,0.19,0.0018,1.90E+01,2.75E-01,3.00E-04,L3,
2017/9/20 5:00,-0.72,-1.65,-0.007,27.3,27,27.1,27,27.1,27.2,27.1,27.1,26.9,0.76,28.9,27.3,27.2,27.2,26.7,27.1,27.8,27.4,27.3,27.1,27.2,27.1,27.1,27,32.9,29.7,30.5,27.3,27.6,27.9,,24.8,24.8,3.92,29.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.2,0.19,0.0016,1.86E+01,2.72E-01,3.00E-04,L3,
2017/9/20 11:00,-0.71,-1.64,-0.007,27.3,27,27.1,27,27.1,27.2,27.1,27.1,26.9,0.9,28.9,27.3,27.2,27.2,26.6,27.1,27.7,27.4,27.3,27.1,27.2,27.1,27.1,27,32.9,29.7,30.5,27.3,27.6,27.9,,24.9,24.8,3.92,29.1,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.1,,,0.2,0.19,0.0017,1.86E+01,2.99E-01,3.00E-04,L3,
2017/9/20 17:00,-0.71,-1.61,-0.007,27.3,27,27.1,27,27.1,27.2,27.1,27.2,26.9,0.92,29,27.3,27.3,27.2,26.7,27.2,27.8,27.4,27.3,27,27.2,27.1,27,27,32.9,29.7,30.5,27.3,27.6,28.1,,24.9,24.8,3.92,29.2,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.2,,,0.2,0.19,0.0016,1.89E+01,3.11E-01,3.00E-04,L3,
2017/9/20 23:00,-0.71,-1.6,-0.007,27.3,27.1,27.1,26.9,27.1,27.2,27.1,27.2,26.9,0.72,29,27.3,27.3,27.2,26.7,27.2,27.8,27.4,27.2,27,27.2,27.1,27.1,27,32.9,29.7,30.5,27.3,27.6,27.9,,24.9,24.8,3.82,29.1,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,19.8,,,0.2,0.19,0.0018,1.86E+01,2.65E-01,3.10E-04,L3,
2017/9/21 5:00,-0.71,-1.61,-0.007,27.3,27,27,26.9,27.1,27.1,27.1,27.1,26.8,0.62,28.9,27.3,27.2,27.2,26.7,27.1,27.7,27.4,27.2,27,27.2,27.1,27,27,32.9,29.7,30.5,27.3,27.5,27.8,,24.9,24.8,3.81,29,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.6,,,0.2,0.19,0.0015,1.84E+01,2.08E-01,3.00E-04,L3,
2017/9/21 11:00,-0.71,-1.64,-0.007,27.3,27,27.1,27,27.1,27.2,27.1,27.2,26.8,0.59,28.9,27.3,27.2,27.2,26.7,27.1,27.8,27.4,27.2,27,27.2,27.1,27,27,32.9,29.7,30.5,27.3,27.6,27.9,,24.9,24.8,3.82,29,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.5,,,0.2,0.19,0.0016,1.85E+01,2.99E-01,3.10E-04,L3,
2017/9/21 17:00,-0.71,-1.66,-0.007,27.3,27,27,26.9,27.1,27.2,27.1,27.1,26.8,0.54,28.9,27.2,27.2,27.2,26.6,27.1,27.7,27.4,27.2,27,27.2,27.1,27,27,32.9,29.7,30.4,27.3,27.6,28.1,,24.9,24.8,4.34,29.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.5,,,0.2,0.19,0.0018,1.86E+01,2.33E-01,3.00E-04,L3,
2017/9/21 23:00,-0.72,-1.68,-0.007,27.3,27,27,26.9,27.1,27.1,27.1,27.1,26.9,0.61,28.9,27.3,27.3,27.2,26.7,27.2,27.8,27.4,27.3,27.1,27.2,27.1,27.1,27,32.9,29.7,30.5,27.3,27.5,27.8,,24.9,24.8,4.34,29.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.6,,,0.2,0.19,0.0017,1.91E+01,2.80E-01,2.90E-04,L3,
2017/9/22 5:00,-0.72,-1.71,-0.007,27.3,27,27,26.9,27,27.1,27.1,27.1,26.8,0.63,28.9,27.2,27.2,27.2,26.6,27.1,27.7,27.4,27.2,27,27.2,27.1,27.1,27,32.8,29.7,30.5,27.3,27.5,27.8,,24.9,24.8,4.23,29.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.8,,,0.2,0.19,0.0017,1.87E+01,2.71E-01,3.00E-04,L3,
2017/9/22 11:00,-0.72,-1.71,-0.007,27.3,27,27,26.9,27,27.1,27,27.2,26.8,0.66,28.9,27.2,27.2,27.2,26.6,27.1,27.7,27.3,27.2,27,27.2,27.1,27,27,32.8,29.6,30.4,27.2,27.5,27.8,,24.9,24.8,4.23,29.1,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,19.9,,,0.2,0.19,0.0016,1.90E+01,1.90E-01,3.00E-04,L3,
2017/9/22 17:00,-0.72,-1.71,-0.007,27.3,27,27,26.9,27.1,27.1,27,27.2,26.8,0.72,28.9,27.2,27.2,27.2,26.6,27.1,27.7,27.4,27.2,27,27.2,27.1,27,27,32.8,29.6,30.4,27.2,27.5,27.8,,24.9,24.9,4.23,29,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20,,,0.2,0.19,0.0017,1.89E+01,3.31E-01,3.00E-04,L3,
2017/9/22 23:00,-0.72,-1.71,-0.007,27.3,27,27,26.9,27.1,27.2,27.1,27.2,26.8,0.78,28.9,27.2,27.2,27.2,26.6,27.1,27.7,27.4,27.2,27,27.2,27.1,27,27,32.8,29.7,30.4,27.3,27.5,27.8,,24.9,24.9,4.13,29.1,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20,,,0.2,0.19,0.0018,1.86E+01,2.40E-01,3.00E-04,L3,
2017/9/23 5:00,-0.72,-1.7,-0.007,27.3,27,27.1,27,27.1,27.2,27.1,27.2,26.9,0.75,28.9,27.3,27.2,27.2,26.7,27.1,27.7,27.4,27.2,27,27.2,27.1,27,27,32.8,29.6,30.4,27.3,27.6,27.9,,24.9,24.9,4.13,28.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.2,0.19,0.0017,1.86E+01,2.04E-01,3.00E-04,L3,
2017/9/23 11:00,-0.72,-1.7,-0.007,27.3,27,27.1,26.9,27.1,27.2,27.1,27.2,26.9,0.8,28.9,27.3,27.2,27.2,26.7,27.1,27.7,27.4,27.2,27,27.2,27.1,27.1,27,32.8,29.7,30.4,27.3,27.7,27.8,,24.9,24.9,4.13,28.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.2,0.19,0.0017,1.80E+01,3.55E-01,3.00E-04,L3,
2017/9/23 17:00,-0.72,-1.68,-0.007,27.3,27,27,26.9,27.1,27.2,27.1,27.2,26.8,0.75,28.9,27.2,27.2,27.2,26.6,27.1,27.7,27.4,27.2,27,27.2,27.1,27,27,32.8,29.6,30.4,27.2,27.5,28,,24.9,24.9,4.13,28.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.2,0.19,0.0017,1.88E+01,3.18E-01,3.00E-04,L3,
2017/9/23 23:00,-0.72,-1.69,-0.007,27.3,27,27,26.9,27,27.1,27.1,27,26.8,0.78,28.9,27.2,27.2,27.2,26.6,27.1,27.7,27.4,27.2,27,27.2,27.1,27,27,32.7,29.6,30.3,27.3,27.5,27.8,,25,24.9,4.13,28.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.2,0.19,0.0017,1.83E+01,2.26E-01,3.00E-04,L3,
2017/9/24 5:00,-0.72,-1.69,-0.007,27.2,26.9,26.9,26.8,27,27.1,27,27.1,26.8,0.75,28.8,27.2,27.1,27.1,26.6,27,27.7,27.3,27.1,27,27.1,27.1,27,26.9,32.6,29.5,30.3,27.2,27.5,27.8,,24.9,24.9,4.03,28.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.2,0.19,0.0017,1.83E+01,2.92E-01,3.00E-04,L3,
2017/9/24 11:00,-0.72,-1.7,-0.007,27.2,26.9,26.9,26.8,27,27,27,27,26.7,0.74,28.8,27.2,27.1,27.1,26.6,27,27.7,27.3,27.1,26.9,27.1,27,26.9,26.9,32.6,29.5,30.3,27.2,27.5,27.8,,25,24.9,4.03,28.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.2,0.19,0.0017,1.82E+01,2.81E-01,3.00E-04,L3,
2017/9/24 17:00,-0.72,-1.68,-0.007,27.2,27,26.9,26.8,27,27.1,27,27,26.8,0.71,28.8,27.2,27.1,27.1,26.6,27,27.7,27.3,27.1,27,27.1,27,27,26.9,32.6,29.5,30.3,27.2,27.5,28,,25,24.9,3.92,28.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.2,0.19,0.0017,1.86E+01,2.87E-01,3.00E-04,L3,
2017/9/24 23:00,-0.72,-1.69,-0.007,27.2,26.9,27,26.8,27,27.1,27,27.1,26.8,0.76,28.8,27.2,27.1,27.1,26.6,27,27.7,27.3,27.2,27,27.1,27.1,27,26.9,32.6,29.6,30.3,27.2,27.5,27.8,,25,24.9,3.92,28.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.2,0.19,0.0016,1.86E+01,4.43E-01,3.00E-04,L3,
2017/9/25 5:00,-0.72,-1.69,-0.007,27.2,26.9,26.9,26.8,27,27,27,27,26.7,0.73,28.8,27.1,27.1,27.1,26.6,27,27.6,27.3,27.1,27,27.1,27,26.9,26.9,32.6,29.5,30.3,27.2,27.5,27.8,,25,24.9,3.92,28.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.2,0.19,0.0017,1.86E+01,3.55E-01,3.00E-04,L3,
2017/9/25 11:00,-0.72,-1.69,-0.007,27.2,26.9,27,26.8,27,27.1,27,27.1,26.7,0.77,28.8,27.1,27.1,27.1,26.6,27,27.6,27.3,27.1,26.9,27.1,27,26.9,26.9,32.6,29.5,30.3,27.1,27.5,27.8,,25,24.9,3.93,28.2,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.1,,,0.2,0.19,0.0017,1.85E+01,3.69E-01,3.00E-04,L3,
2017/9/25 17:00,-0.71,-1.68,-0.007,27.2,26.9,26.9,26.9,27,27.1,27,27.1,26.7,0.71,28.8,27.2,27.1,27.1,26.6,27,27.6,27.3,27.1,27,27.1,27,26.9,26.9,32.6,29.5,30.3,27.1,27.5,28,,25,24.9,3.92,28.2,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,19.9,,,0.2,0.19,0.0016,1.85E+01,5.40E-01,3.10E-04,L3,
2017/9/25 23:00,-0.72,-1.69,-0.007,27.2,26.9,26.9,26.8,27,27.1,27,27,26.7,0.73,28.8,27.2,27.1,27.1,26.6,27,27.6,27.3,27.1,26.9,27.1,27,26.9,26.9,32.6,29.5,30.3,27.2,27.5,27.8,,25,24.9,3.82,28.3,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20,,,0.2,0.19,0.0017,1.84E+01,4.15E-01,3.00E-04,L3,
2017/9/26 5:00,-0.72,-1.7,-0.007,27.2,26.9,26.9,26.8,26.9,27,27,26.9,26.7,0.68,28.8,27.1,27.1,27.1,26.6,27,27.6,27.3,27.1,26.9,27.1,27,26.9,26.9,32.6,29.5,30.2,27.1,27.5,27.8,,25,24.9,3.82,28,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,19.9,,,0.2,0.19,0.0016,1.85E+01,3.78E-01,3.00E-04,L3,
2017/9/26 11:00,-0.72,-1.7,-0.007,27.1,26.9,26.9,26.8,27,27,26.9,27,26.7,0.73,28.7,27.1,27.1,27.1,26.6,27,27.6,27.2,27.1,26.9,27.1,27,26.9,26.9,32.5,29.4,30.2,27.1,27.5,27.8,,25,24.9,3.82,28.1,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,19.9,,,0.2,0.19,0.0018,1.86E+01,3.35E-01,3.10E-04,L3,
2017/9/26 17:00,-0.71,-1.68,-0.007,27.2,26.9,26.9,26.8,27,27.1,27,27.1,26.7,0.72,28.7,27.1,27.1,27.1,26.6,27,27.6,27.3,27.1,26.9,27.1,27,26.9,26.9,32.6,29.5,30.2,27.1,27.5,28,,25,25,3.82,28.1,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,19.9,,,0.2,0.19,0.0017,1.88E+01,3.01E-01,3.00E-04,L3,
2017/9/26 23:00,-0.72,-1.69,-0.007,27.2,26.9,26.9,26.8,27,27.1,26.9,27.1,26.7,0.78,28.7,27.1,27.1,27.1,26.6,27,27.6,27.3,27.1,26.9,27.1,27,26.9,26.9,32.6,29.5,30.2,27.1,27.4,27.8,,25,25,3.82,28.2,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.1,,,0.2,0.19,0.0017,1.89E+01,4.58E-01,3.00E-04,L3,
2017/9/27 5:00,-0.71,-1.68,-0.007,27.2,26.9,26.9,26.8,27,27.1,27,27,26.7,0.81,28.7,27.1,27.1,27.1,26.6,27,27.6,27.3,27.1,26.9,27.1,27,26.9,26.9,32.5,29.4,30.2,27.1,27.5,27.8,,25,25,3.72,28,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.2,,,0.2,0.19,0.0016,1.87E+01,4.16E-01,3.00E-04,L3,
2017/9/27 11:00,-0.71,-1.66,-0.007,27.1,26.9,26.9,26.8,26.9,27,26.9,26.9,26.7,0.9,28.7,27.1,27.1,27.1,26.6,27,27.6,27.2,27.1,26.9,27.1,27,26.9,26.9,32.5,29.4,30.2,27.1,27.4,27.8,,25,25,3.72,28,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.2,,,0.2,0.19,0.0017,1.85E+01,4.16E-01,3.00E-04,L3,
2017/9/27 17:00,-0.71,-1.64,-0.007,27.2,26.9,26.9,26.8,26.9,27,26.9,26.9,26.7,0.8,28.8,27.2,27.1,27.1,26.6,27,27.6,27.3,27.1,26.9,27.1,27,26.9,26.9,32.5,29.4,30.2,27.1,27.5,27.9,,25,25,3.71,28,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20,,,0.2,0.19,0.0018,1.84E+01,1.72E-01,3.00E-04,L3,
2017/9/27 23:00,-0.71,-1.63,-0.007,27.2,26.9,26.9,26.8,27,27.1,27,27,26.7,0.94,28.7,27.1,27.1,27.1,26.6,27,27.6,27.3,27.1,26.9,27.1,27,26.9,26.9,32.5,29.5,30.2,27.1,27.5,27.8,,25,25,3.72,28.2,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.3,,,0.2,0.19,0.0018,1.84E+01,2.27E-01,3.00E-04,L3,
2017/9/28 5:00,-0.7,-1.6,-0.007,27.2,26.9,26.9,26.8,27,27,26.9,27.1,26.7,0.94,28.7,27.2,27.1,27.1,26.6,27,27.6,27.3,27.1,27,27.1,27,26.9,26.9,32.6,29.5,30.2,27.2,27.5,27.8,,25,25,3.72,28.2,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.3,,,0.2,0.19,0.0016,1.87E+01,1.70E-01,3.00E-04,L3,
2017/9/28 11:00,-0.7,-1.56,-0.007,27.1,26.9,26.9,26.8,26.9,27,26.9,27,26.7,1.15,28.7,27.1,27.1,27.1,26.6,27,27.6,27.3,27.1,26.9,27.1,27,26.9,26.9,32.5,29.4,30.2,27.1,27.4,27.7,,25,25,4.03,28.1,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.6,,,0.2,0.19,0.0017,1.86E+01,1.88E-01,3.10E-04,L3,
2017/9/28 17:00,-0.7,-1.58,-0.007,27.1,26.8,26.8,26.7,26.9,26.9,26.8,26.9,26.6,0.59,28.6,27,27,26.9,26.4,26.9,27.5,27.1,27,26.8,27,26.9,26.8,26.8,32.4,29.4,30.1,27,27.5,27.8,,25.1,25,4.02,28,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,19.6,,,0.2,0.19,0.0017,1.85E+01,1.91E-01,3.10E-04,L3,
2017/9/28 23:00,-0.71,-1.63,-0.007,27,26.7,26.7,26.6,26.7,26.8,26.7,26.7,26.5,0.6,28.5,26.9,26.9,26.9,26.4,26.8,27.5,27.1,26.9,26.7,26.9,26.8,26.7,26.7,32.2,29.2,30,26.9,27.2,27.5,,25.1,25,4.03,27.9,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,19.7,,,0.2,0.19,0.0017,1.87E+01,1.94E-01,2.90E-04,L3,
2017/9/29 5:00,-0.72,-1.67,-0.007,26.9,26.6,26.6,26.4,26.6,26.7,26.6,26.6,26.4,0.63,28.4,26.9,26.8,26.8,26.3,26.7,27.4,27,26.8,26.6,26.8,26.7,26.6,26.6,32.1,29.1,29.9,26.8,27.2,27.5,,25.1,25,3.92,27.5,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,19.9,,,0.2,0.19,0.0018,1.87E+01,1.91E-01,3.00E-04,L3,
2017/9/29 11:00,-0.72,-1.69,-0.007,26.8,26.5,26.5,26.4,26.6,26.6,26.6,26.5,26.4,0.71,28.4,26.8,26.7,26.7,26.2,26.6,27.3,26.9,26.7,26.6,26.7,26.6,26.5,26.6,32,29,29.8,26.7,27.2,27.5,,25.1,25,3.92,27.1,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,19.9,,,0.2,0.19,0.0015,1.80E+01,1.36E-01,3.00E-04,L3,
2017/9/29 17:00,-0.72,-1.68,-0.007,26.8,26.6,26.5,26.4,26.6,26.7,26.6,26.6,26.4,0.65,28.4,26.8,26.8,26.7,26.2,26.6,27.3,26.9,26.7,26.6,26.7,26.7,26.6,26.6,32.1,29.1,29.8,26.8,27.2,27.5,,25.1,25,3.92,27.3,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,19.9,,,0.2,0.19,0.0015,1.82E+01,1.77E-01,3.00E-04,L3,
2017/9/29 23:00,-0.72,-1.71,-0.007,26.8,26.5,26.5,26.4,26.6,26.7,26.6,26.6,26.4,0.58,28.4,26.8,26.8,26.7,26.2,26.7,27.3,27,26.8,26.6,26.8,26.7,26.6,26.6,32.1,29.1,29.8,26.8,27.2,27.6,,25.1,25,3.82,27.4,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,19.8,,,0.2,0.19,0.0017,1.85E+01,1.39E-01,3.00E-04,L3,
2017/9/30 5:00,-0.72,-1.73,-0.007,26.8,26.5,26.5,26.4,26.6,26.7,26.6,26.6,26.4,0.63,28.4,26.8,26.8,26.7,26.2,26.7,27.3,26.9,26.8,26.6,26.8,26.7,26.6,26.6,32.1,29.1,29.8,26.8,27.2,27.5,,25.1,25,3.82,27.7,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,19.9,,,0.2,0.19,0.0017,1.86E+01,1.67E-01,3.00E-04,L3,
2017/9/30 11:00,-0.72,-1.74,-0.007,26.8,26.5,26.5,26.4,26.6,26.7,26.6,26.6,26.4,0.73,28.4,26.8,26.8,26.7,26.2,26.6,27.3,26.9,26.7,26.6,26.7,26.7,26.6,26.6,32.1,29.1,29.8,26.8,27.1,27.4,,25.1,25,3.81,28,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.1,,,0.2,0.19,0.0018,1.82E+01,2.09E-01,3.00E-04,L3,
2017/9/30 17:00,-0.72,-1.73,-0.007,26.8,26.6,26.6,26.4,26.6,26.6,26.6,26.6,26.4,0.62,28.4,26.8,26.8,26.7,26.2,26.6,27.3,26.9,26.8,26.6,26.7,26.7,26.6,26.6,32.1,29.1,29.9,26.8,27.2,27.7,,25.1,25,3.71,28.2,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,19.8,,,0.2,0.19,0.0016,1.87E+01,1.69E-01,3.00E-04,L3,
2017/9/30 23:00,-0.73,-1.76,-0.007,26.8,26.6,26.6,26.4,26.6,26.7,26.6,26.6,26.4,0.64,28.4,26.8,26.8,26.7,26.2,26.7,27.3,27,26.8,26.6,26.8,26.7,26.6,26.6,32.1,29.1,29.9,26.8,27.2,27.5,,25.1,25,3.72,28.1,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,19.9,,,0.2,0.19,0.0017,1.85E+01,2.19E-01,3.00E-04,L3,
2017/10/1 5:00,-0.73,-1.77,-0.007,26.8,26.5,26.5,26.4,26.5,26.6,26.6,26.5,26.4,0.62,28.4,26.8,26.7,26.7,26.2,26.6,27.3,26.9,26.7,26.6,26.7,26.6,26.5,26.6,32,29.1,29.8,26.7,27.1,27.4,,25.1,25,3.71,28.4,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20,,,0.2,0.19,0.0016,1.88E+01,2.12E-01,3.00E-04,L3,
2017/10/1 11:00,-0.73,-1.77,-0.007,26.7,26.4,26.4,26.4,26.5,26.6,26.5,26.5,26.3,0.74,28.3,26.8,26.7,26.7,26.2,26.6,27.3,26.9,26.7,26.6,26.7,26.6,26.5,26.5,32,29,29.8,26.7,27.2,27.4,,25.1,25,3.72,28.4,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.1,,,0.2,0.19,0.0015,1.81E+01,1.30E-01,3.00E-04,L3,
2017/10/1 17:00,-0.73,-1.75,-0.007,26.8,26.5,26.5,26.4,26.6,26.6,26.6,26.5,26.4,0.69,28.3,26.8,26.7,26.7,26.2,26.6,27.2,26.9,26.7,26.5,26.7,26.6,26.5,26.5,32.1,29,29.8,26.7,27.1,27.6,,25.1,25,3.61,28.5,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20,,,0.2,0.19,0.0016,1.87E+01,2.03E-01,3.00E-04,L3,
2017/10/1 23:00,-0.73,-1.75,-0.007,26.8,26.4,26.4,26.4,26.5,26.6,26.5,26.5,26.3,0.83,28.3,26.8,26.7,26.7,26.2,26.6,27.3,26.9,26.7,26.6,26.7,26.6,26.5,26.5,32,29.1,29.8,26.7,27.1,27.4,,25.1,25,3.61,28.5,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.3,,,0.2,0.19,0.0016,1.86E+01,1.94E-01,3.00E-04,L3,
2017/10/2 5:00,-0.72,-1.73,-0.007,26.7,26.4,26.4,26.4,26.5,26.6,26.5,26.4,26.3,0.8,28.3,26.8,26.7,26.6,26.2,26.6,27.2,26.9,26.7,26.6,26.7,26.6,26.5,26.5,32.1,29.1,29.8,26.7,27.1,27.4,,25.1,25,3.51,28.6,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.2,,,0.2,0.19,0.0017,1.85E+01,1.52E-01,3.00E-04,L3,
2017/10/2 11:00,-0.72,-1.72,-0.007,26.8,26.5,26.5,26.4,26.5,26.6,26.6,26.5,26.3,0.88,28.3,26.8,26.7,26.7,26.2,26.6,27.2,26.9,26.7,26.6,26.7,26.6,26.5,26.5,32.1,29.1,29.8,26.7,27.1,27.3,,25.1,25,3.51,28.7,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.3,,,0.2,0.19,0.0018,1.82E+01,1.80E-01,3.00E-04,L3,
2017/10/2 17:00,-0.72,-1.69,-0.007,26.8,26.5,26.5,26.4,26.5,26.6,26.6,26.5,26.3,0.84,28.3,26.8,26.7,26.7,26.2,26.6,27.2,26.9,26.7,26.5,26.7,26.6,26.5,26.5,32.1,29.1,29.8,26.7,27.1,27.4,,25.1,25,3.51,28.9,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.2,,,0.2,0.19,0.0017,1.87E+01,1.25E-01,3.00E-04,L3,
2017/10/2 23:00,-0.72,-1.68,-0.007,26.8,26.5,26.5,26.4,26.6,26.6,26.6,26.6,26.4,0.9,28.3,26.8,26.7,26.7,26.2,26.6,27.3,26.9,26.7,26.5,26.7,26.6,26.5,26.5,32.1,29.1,29.8,26.7,27.1,27.5,,25.1,25.1,3.4,29,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.3,,,0.2,0.19,0.0016,1.86E+01,1.39E-01,3.00E-04,L3,
2017/10/3 5:00,-0.71,-1.65,-0.007,26.8,26.5,26.5,26.4,26.6,26.6,26.6,26.6,26.4,0.95,28.3,26.8,26.7,26.7,26.2,26.6,27.2,26.9,26.7,26.6,26.7,26.6,26.6,26.5,32.1,29.1,29.8,26.7,27.1,27.4,,25.1,25,3.4,28.9,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.3,,,0.2,0.19,0.0017,1.90E+01,1.70E-01,3.00E-04,L3,
2017/10/3 11:00,-0.71,-1.62,-0.007,26.8,26.5,26.5,26.4,26.6,26.6,26.6,26.6,26.4,0.89,28.3,26.8,26.7,26.7,26.2,26.6,27.2,26.9,26.7,26.6,26.7,26.6,26.6,26.6,32.1,29.1,29.8,26.7,27.1,27.4,,25.1,25.1,3.4,29.2,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.2,,,0.2,0.19,0.0016,1.86E+01,1.79E-01,3.00E-04,L3,
2017/10/3 17:00,-0.71,-1.63,-0.007,26.8,26.5,26.5,26.4,26.6,26.6,26.6,26.6,26.4,0.57,28.3,26.8,26.7,26.7,26.2,26.6,27.2,26.9,26.7,26.6,26.7,26.6,26.6,26.6,32.1,29.1,29.8,26.7,27.1,27.5,,25.1,25.1,3.3,29.2,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,19.7,,,0.2,0.19,0.0017,1.86E+01,1.52E-01,3.00E-04,L3,
2017/10/3 23:00,-0.71,-1.67,-0.007,26.8,26.5,26.5,26.4,26.5,26.6,26.6,26.5,26.4,0.66,28.3,26.8,26.7,26.7,26.2,26.6,27.2,26.8,26.7,26.5,26.7,26.6,26.5,26.5,32,29,29.8,26.7,27.1,27.3,,25.2,25.1,3.3,29.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.2,0.19,0.0016,1.89E+01,1.43E-01,3.00E-04,L3,
2017/10/4 5:00,-0.72,-1.7,-0.007,26.7,26.4,26.4,26.3,26.5,26.6,26.4,26.4,26.3,0.61,28.2,26.7,26.6,26.6,26.1,26.6,27.2,26.8,26.7,26.5,26.7,26.6,26.5,26.5,31.9,29,29.7,26.6,27.1,27.3,,25.1,25.1,3.2,29,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.8,,,0.2,0.19,0.0015,1.86E+01,1.64E-01,3.00E-04,L3,
2017/10/4 11:00,-0.73,-1.74,-0.007,26.6,26.3,26.3,26.2,26.4,26.4,26.4,26.4,26.2,0.72,28.2,26.6,26.6,26.5,26,26.5,27.1,26.8,26.6,26.4,26.6,26.5,26.4,26.4,31.8,28.9,29.7,26.6,27,27.2,,25.1,25.1,3.19,28.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.2,0.19,0.0017,1.86E+01,2.05E-01,3.00E-04,L3,
2017/10/4 17:00,-0.73,-1.74,-0.007,26.6,26.3,26.3,26.1,26.3,26.4,26.3,26.4,26.1,0.61,28.1,26.6,26.5,26.5,26,26.4,27,26.7,26.5,26.4,26.5,26.4,26.4,26.3,31.7,28.8,29.6,26.5,27,27.2,,25.2,25.1,2.99,28.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.2,0.19,0.0016,1.84E+01,1.44E-01,3.00E-04,L3,
2017/10/4 23:00,-0.74,-1.78,-0.007,26.5,26.2,26.2,26.1,26.2,26.4,26.3,26.2,26.1,0.62,28,26.5,26.5,26.4,25.9,26.4,27,26.6,26.4,26.3,26.5,26.4,26.3,26.3,31.6,28.8,29.5,26.4,27,27.2,,25.2,25.1,2.99,28.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.2,0.19,0.0015,1.86E+01,2.10E-01,3.00E-04,L3,
2017/10/5 5:00,-0.74,-1.8,-0.007,26.4,26.1,26.1,25.9,26.1,26.2,26.2,26.1,26,0.63,27.9,26.4,26.4,26.3,25.8,26.3,26.9,26.6,26.4,26.2,26.4,26.3,26.2,26.2,31.4,28.6,29.4,26.4,26.9,27.2,,25.2,25.1,2.89,28.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.2,0.19,0.0018,1.87E+01,1.61E-01,3.00E-04,L3,
2017/10/5 11:00,-0.74,-1.81,-0.007,26.4,26,26,25.9,26.1,26.2,26.1,26.1,25.9,0.65,27.9,26.4,26.3,26.3,25.8,26.2,26.9,26.4,26.3,26.1,26.3,26.2,26.1,26.1,31.4,28.5,29.3,26.3,26.8,27.1,,25.1,25.1,2.78,27.9,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.1,,,0.2,0.19,0.0017,1.84E+01,2.06E-01,3.00E-04,L3,
2017/10/5 17:00,-0.74,-1.81,-0.007,26.4,26,26,25.9,26.1,26.2,26.1,26.1,25.9,0.66,27.9,26.4,26.3,26.3,25.8,26.2,26.8,26.5,26.3,26.1,26.3,26.2,26.1,26.1,31.4,28.5,29.3,26.3,26.8,27.1,,25.1,25.1,2.68,27.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.2,0.19,0.0018,1.86E+01,1.87E-01,3.00E-04,L3,
2017/10/5 23:00,-0.75,-1.83,-0.007,26.3,26,26,25.8,26.1,26.2,26,26,25.9,0.71,27.8,26.3,26.3,26.2,25.7,26.2,26.8,26.4,26.2,26.1,26.3,26.2,26.1,26.1,31.3,28.5,29.3,26.2,26.8,27.2,,25.1,25.1,2.58,27.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.2,0.19,0.0017,1.88E+01,1.81E-01,3.00E-04,L3,
2017/10/6 5:00,-0.75,-1.84,-0.007,26.2,25.9,25.9,25.7,26,26.1,26,26,25.8,0.75,27.7,26.3,26.2,26.2,25.6,26.1,26.8,26.4,26.1,26,26.2,26.1,26,26,31.2,28.4,29.2,26.2,26.8,27,,25.2,25.1,2.57,27.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.2,0.19,0.0017,1.87E+01,1.63E-01,3.00E-04,L3,
2017/10/6 11:00,-0.75,-1.83,-0.007,26.2,25.9,25.8,25.8,25.9,26,25.9,25.9,25.7,0.72,27.7,26.2,26.1,26.1,25.6,26,26.7,26.3,26.1,26,26.1,26,25.9,25.9,31.2,28.4,29.1,26.1,26.7,27,,25.2,25.1,2.48,27.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.2,0.19,0.0017,1.85E+01,1.81E-01,3.00E-04,L3,
2017/10/6 17:00,-0.74,-1.81,-0.007,26.2,25.9,25.9,25.8,26,26,25.9,25.9,25.8,0.8,27.7,26.2,26.2,26.1,25.6,26.1,26.7,26.3,26.1,26,26.2,26.1,25.9,25.9,31.2,28.4,29.2,26.1,26.7,27.2,,25.1,25.1,4.13,27.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.2,0.19,0.0017,1.86E+01,1.70E-01,3.10E-04,L3,
2017/10/6 23:00,-0.74,-1.8,-0.007,26.2,25.9,25.9,25.8,26,26.1,26,26,25.8,0.88,27.7,26.2,26.2,26.1,25.6,26.1,26.7,26.3,26.1,26,26.2,26,25.9,26,31.2,28.4,29.2,26.1,26.7,26.9,,25.2,25.1,4.13,27.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.2,0.19,0.0016,1.86E+01,2.62E-01,3.00E-04,L3,
2017/10/7 5:00,-0.77,-1.77,-0.007,26.2,25.9,25.9,25.8,26,26.1,26,25.9,25.8,0.83,27.6,26.2,26.2,26.1,25.6,26.1,26.7,26.3,26.1,26,26.2,26.1,25.9,26,31.1,28.4,29.2,26.1,26.6,26.9,,25.2,25.1,4.12,27.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.2,0.19,0.0017,1.85E+01,2.36E-01,3.00E-04,L3,
2017/10/7 11:00,-0.76,-1.75,-0.007,26.2,25.9,25.9,25.8,26,26,26,25.9,25.8,0.89,27.7,26.2,26.2,26.1,25.6,26.1,26.7,26.3,26.1,26,26.1,26.1,25.9,25.9,31.1,28.4,29.2,26.2,26.7,27,,25.2,25.1,4.33,27.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.2,0.19,0.0017,1.89E+01,1.25E-01,3.00E-04,L3,
2017/10/7 17:00,-0.76,-1.72,-0.007,26.2,25.9,25.9,25.8,26,26,26,25.9,25.8,0.75,27.6,26.2,26.2,26.1,25.6,26,26.7,26.3,26.1,26,26.2,26,25.9,25.9,31.1,28.4,29.1,26.1,26.6,27.1,,25.2,25.1,4.23,27.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.2,0.19,0.0017,1.84E+01,1.91E-01,3.00E-04,L3,
2017/10/7 23:00,-0.76,-1.73,-0.007,26.2,25.9,25.9,25.8,26,26.1,26,26,25.8,0.72,27.6,26.2,26.1,26.1,25.6,26,26.7,26.3,26.1,26,26.2,26,25.9,25.9,31.1,28.4,29.1,26.1,26.5,26.8,,25.2,25.1,4.23,27.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.2,0.19,0.0018,1.87E+01,1.86E-01,3.00E-04,L3,
2017/10/8 5:00,-0.76,-1.75,-0.007,26.2,25.9,25.9,25.8,26,26,25.9,25.9,25.8,0.66,27.6,26.2,26.1,26.1,25.6,26,26.7,26.3,26.1,26,26.1,26,25.9,25.9,31.1,28.4,29.1,26.1,26.6,26.8,,25.2,25.1,4.23,27.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.2,0.19,0.0017,1.87E+01,2.80E-01,3.10E-04,L3,
2017/10/8 11:00,-0.76,-1.77,-0.007,26.2,25.9,25.9,25.8,25.9,26,25.9,25.9,25.8,0.67,27.6,26.2,26.1,26,25.5,26,26.6,26.3,26.1,25.9,26.1,26,25.9,25.9,31,28.3,29.1,26.1,26.6,26.9,,25.2,25.1,4.23,27.5,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20,,,0.2,0.18,0.0017,1.83E+01,1.87E-01,3.00E-04,L3,
2017/10/8 17:00,-0.76,-1.76,-0.007,26.2,25.9,25.9,25.8,25.9,26,26,25.9,25.7,0.71,27.6,26.2,26.1,26.1,25.6,26,26.6,26.3,26.1,26,26.1,26,25.9,25.9,31.1,28.4,29.1,26.1,26.5,26.8,,25.2,25.1,4.23,27.6,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.1,,,0.2,0.19,0.0018,1.87E+01,2.24E-01,3.00E-04,L3,
2017/10/8 23:00,-0.77,-1.79,-0.007,26.2,25.9,25.9,25.8,25.9,26,25.9,25.9,25.8,0.71,27.6,26.2,26.1,26.1,25.6,26,26.6,26.3,26.1,26,26.1,26,25.9,25.9,31,28.3,29.1,26.1,26.5,27,,25.2,25.1,4.23,27.5,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.1,,,0.2,0.18,0.0017,1.82E+01,2.38E-01,3.00E-04,L3,
2017/10/9 5:00,-0.77,-1.79,-0.007,26.1,25.8,25.8,25.7,25.9,26,25.9,25.8,25.7,0.8,27.6,26.1,26.1,26,25.5,26,26.6,26.3,26.1,25.9,26.1,26,25.9,25.9,31,28.3,29,26,26.5,26.8,,25.2,25.1,4.13,27.5,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.3,,,0.2,0.19,0.0017,1.86E+01,1.83E-01,3.00E-04,L3,
2017/10/9 11:00,-0.77,-1.78,-0.007,26.1,25.8,25.8,25.7,25.9,25.9,25.8,25.8,25.6,0.82,27.5,26.1,26,26,25.5,25.9,26.6,26.2,26,25.9,26,25.9,25.8,25.8,30.9,28.2,28.9,26,26.5,26.8,,25.2,25.1,4.12,27.5,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.3,,,0.2,0.18,0.0016,1.83E+01,1.94E-01,3.00E-04,L3,
2017/10/9 17:00,-0.76,-1.74,-0.007,26.1,25.8,25.8,25.7,25.8,25.9,25.9,25.8,25.7,0.87,27.5,26.1,26.1,26,25.5,26,26.6,26.2,26,25.9,26,25.9,25.8,25.8,30.9,28.2,29,26,26.5,27,,25.2,25.1,4.13,27.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.2,0.18,0.0016,1.84E+01,2.31E-01,3.00E-04,L3,
2017/10/9 23:00,-0.76,-1.73,-0.007,26.1,25.8,25.8,25.7,25.9,26,25.9,25.8,25.7,0.84,27.5,26.1,26,26,25.5,25.9,26.6,26.2,26,25.9,26,26,25.8,25.9,31,28.2,29,26,26.5,26.8,,25.2,25.1,4.13,27.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.2,0.18,0.0017,1.86E+01,2.23E-01,3.00E-04,L3,
2017/10/10 5:00,-0.76,-1.72,-0.007,26.1,25.8,25.8,25.7,25.9,26,25.9,25.8,25.7,0.82,27.5,26.1,26.1,26,25.5,26,26.6,26.2,26,25.9,26,25.9,25.8,25.8,31,28.3,29,26.1,26.5,26.8,,25.2,25.1,4.02,27.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.2,0.19,0.0017,1.84E+01,2.13E-01,3.00E-04,L3,
2017/10/10 11:00,-0.76,-1.71,-0.007,26.1,25.9,25.8,25.7,25.9,26,25.9,25.8,25.7,0.81,27.6,26.1,26.1,26,25.5,26,26.6,26.2,26,25.9,26.1,26,25.9,25.9,31,28.3,29,26.1,26.5,26.8,,25.2,25.1,4.02,27.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.2,0.19,0.0017,1.83E+01,1.86E-01,3.00E-04,L3,
2017/10/10 17:00,-0.75,-1.7,-0.007,26.1,25.8,25.8,25.7,25.9,26,25.9,25.9,25.7,0.78,27.6,26.2,26.1,26,25.5,26,26.6,26.2,26.1,25.9,26.1,26,25.9,25.9,31,28.3,29,26.1,26.5,26.8,,25.2,25.1,4.02,27.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.2,0.19,0.0016,1.87E+01,1.72E-01,3.00E-04,L3,
2017/10/10 23:00,-0.75,-1.7,-0.007,26.1,25.8,25.8,25.7,25.9,26,25.9,25.9,25.7,0.77,27.6,26.1,26.1,26,25.5,26,26.6,26.2,26,25.9,26.1,26,25.9,25.9,31,28.3,29,26.1,26.5,26.8,,25.2,25.1,4.02,28.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.2,0.19,0.0018,1.89E+01,1.43E-01,3.00E-04,L3,
2017/10/11 5:00,-0.75,-1.7,-0.007,26.1,25.9,25.8,25.7,25.9,26,25.9,25.9,25.7,0.7,27.6,26.1,26.1,26,25.5,26,26.6,26.2,26.1,25.9,26.1,26,25.9,25.9,31,28.3,29,26.1,26.4,26.7,,25.2,25.1,4.02,28,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.2,0.18,0.0017,1.83E+01,2.04E-01,3.10E-04,L3,
2017/10/11 11:00,-0.76,-1.72,-0.007,26.1,25.8,25.8,25.7,25.9,26,25.9,25.8,25.7,0.8,27.6,26.1,26.1,26,25.5,26,26.6,26.2,26.1,25.9,26.1,25.9,25.9,25.9,31,28.3,29,26.1,26.5,26.8,,25.2,25.1,3.92,28,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.2,0.18,0.0017,1.86E+01,1.83E-01,3.00E-04,L3,
2017/10/11 17:00,-0.75,-1.7,-0.007,26.1,25.8,25.8,25.7,25.9,25.9,25.9,25.8,25.7,0.84,27.5,26.1,26.1,26,25.5,26,26.6,26.2,26,25.9,26.1,25.9,25.9,25.9,31,28.2,29,26.1,26.4,26.9,,25.2,25.1,3.92,28,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.2,0.19,0.0018,1.87E+01,2.35E-01,3.00E-04,L3,
2017/10/11 23:00,-0.75,-1.7,-0.007,26.1,25.8,25.8,25.7,25.8,25.9,25.8,25.8,25.6,0.94,27.5,26.1,26,26,25.5,25.9,26.6,26.2,26,25.9,26,25.9,25.8,25.8,30.9,28.2,29,26.1,26.4,26.7,,25.2,25.1,3.92,28,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.2,0.19,0.0017,1.89E+01,2.31E-01,3.00E-04,L3,
2017/10/12 5:00,-0.75,-1.67,-0.007,26.1,25.8,25.8,25.7,25.8,25.9,25.8,25.8,25.6,0.82,27.5,26.1,26,25.9,25.4,25.9,26.5,26.2,26,25.8,26,25.9,25.8,25.8,30.9,28.2,28.9,26,26.4,26.7,,25.2,25.1,3.82,27.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.19,0.19,0.0017,1.88E+01,1.96E-01,3.00E-04,L3,
2017/10/12 11:00,-0.75,-1.68,-0.007,26.1,25.8,25.7,25.7,25.8,25.9,25.8,25.8,25.6,0.78,27.5,26.1,26,26,25.5,25.9,26.5,26.2,26,25.9,26,25.9,25.8,25.8,30.9,28.2,28.9,26,26.5,26.8,,25.2,25.1,3.92,28.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.19,0.18,0.0016,1.85E+01,1.98E-01,3.10E-04,L3,
2017/10/12 17:00,-0.75,-1.67,-0.007,26.1,25.8,25.8,25.7,25.9,26,25.9,25.9,25.7,0.65,27.5,26.1,26,26,25.5,25.9,26.6,26.2,26,25.9,26,25.9,25.9,25.9,31,28.3,29,26,26.3,26.7,,25.2,25.1,3.82,28.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.8,,,0.2,0.19,0.0017,1.85E+01,1.92E-01,3.00E-04,L3,
2017/10/12 23:00,-0.76,-1.71,-0.007,26.1,25.7,25.7,25.6,25.8,25.9,25.8,25.8,25.6,0.66,27.5,26.1,26,26,25.5,25.9,26.5,26.2,26,25.8,26,25.9,25.8,25.8,30.9,28.2,28.9,26,26.3,26.8,,25.2,25.1,3.82,28,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.19,0.19,0.0018,1.83E+01,2.01E-01,3.00E-04,L3,
2017/10/13 5:00,-0.76,-1.73,-0.007,25.9,25.6,25.6,25.5,25.7,25.8,25.7,25.7,25.5,0.64,27.4,26,25.9,25.8,25.3,25.8,26.4,26.1,25.9,25.8,25.9,25.8,25.7,25.7,30.7,28.1,28.8,25.9,26.3,26.5,,25.2,25.1,3.92,27.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.19,0.19,0.0017,1.80E+01,1.72E-01,3.00E-04,L3,
2017/10/13 11:00,-0.76,-1.75,-0.007,25.8,25.5,25.5,25.4,25.6,25.7,25.6,25.6,25.4,0.66,27.3,25.9,25.8,25.8,25.3,25.7,26.4,26,25.8,25.7,25.8,25.7,25.6,25.6,30.5,28,28.7,25.8,26.2,26.5,,25.2,25.1,3.92,27.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.19,0.19,0.0015,1.85E+01,2.93E-01,3.00E-04,L3,
2017/10/13 17:00,-0.76,-1.75,-0.007,25.8,25.5,25.5,25.4,25.6,25.6,25.5,25.5,25.4,0.68,27.2,25.8,25.8,25.7,25.2,25.7,26.3,25.9,25.7,25.6,25.7,25.7,25.5,25.6,30.5,27.9,28.7,25.8,26.1,26.5,,25.2,25.1,3.92,27.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.19,0.19,0.0017,1.83E+01,1.74E-01,3.00E-04,L3,
2017/10/13 23:00,-0.77,-1.78,-0.007,25.7,25.4,25.4,25.3,25.5,25.6,25.5,25.5,25.3,0.74,27.2,25.8,25.7,25.6,25.1,25.6,26.2,25.9,25.7,25.5,25.7,25.6,25.5,25.5,30.4,27.8,28.5,25.7,26.1,26.6,,25.2,25.1,3.92,27.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.19,0.19,0.0017,1.85E+01,2.52E-01,3.00E-04,L3,
2017/10/14 5:00,-0.77,-1.78,-0.007,25.7,25.4,25.3,25.3,25.4,25.5,25.4,25.4,25.3,0.7,27.1,25.7,25.6,25.6,25.1,25.5,26.2,25.8,25.6,25.5,25.6,25.5,25.4,25.4,30.3,27.7,28.5,25.6,26.1,26.4,,25.2,25.1,3.92,27.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.19,0.19,0.0016,1.87E+01,1.51E-01,3.00E-04,L3,
2017/10/14 11:00,-0.77,-1.8,-0.007,25.6,25.3,25.3,25.2,25.4,25.5,25.4,25.4,25.2,0.72,27,25.7,25.6,25.5,25.1,25.5,26.1,25.8,25.6,25.5,25.6,25.5,25.4,25.4,30.3,27.7,28.5,25.6,26,26.3,,25.2,25.1,3.82,27.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.19,0.19,0.0016,1.87E+01,2.38E-01,3.00E-04,L3,
2017/10/14 17:00,-0.77,-1.79,-0.007,25.6,25.3,25.3,25.1,25.3,25.4,25.3,25.3,25.1,0.7,27,25.6,25.5,25.5,25,25.4,26.1,25.7,25.5,25.4,25.6,25.5,25.3,25.4,30.2,27.6,28.4,25.5,25.8,26.2,,25.2,25.1,3.92,27.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.19,0.18,0.0016,1.83E+01,2.32E-01,3.00E-04,L3,
2017/10/14 23:00,-0.77,-1.8,-0.007,25.6,25.2,25.2,25.1,25.3,25.4,25.3,25.3,25.1,0.76,26.9,25.6,25.5,25.5,25,25.4,26,25.7,25.5,25.3,25.5,25.4,25.3,25.3,30.2,27.6,28.3,25.5,25.9,26.2,,25.2,25.1,3.82,26.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.19,0.18,0.0017,1.87E+01,2.57E-01,3.00E-04,L3,
2017/10/15 5:00,-0.77,-1.81,-0.007,25.5,25.2,25.2,25.1,25.3,25.3,25.3,25.2,25.1,0.65,26.9,25.5,25.5,25.4,24.9,25.4,26,25.6,25.4,25.3,25.4,25.3,25.2,25.3,30.1,27.5,28.3,25.4,25.9,26.3,,25.2,25.1,3.81,26.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.19,0.18,0.0017,1.82E+01,1.66E-01,3.00E-04,L3,
2017/10/15 11:00,-0.77,-1.83,-0.007,25.5,25.2,25.1,25,25.2,25.3,25.2,25.2,25.1,0.69,26.8,25.5,25.4,25.4,24.9,25.3,26,25.6,25.4,25.3,25.4,25.3,25.2,25.2,30.1,27.5,28.2,25.4,25.8,26.2,,25.2,25.1,3.82,26.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.19,0.18,0.0015,1.82E+01,2.66E-01,3.00E-04,L3,
2017/10/15 17:00,-0.77,-1.83,-0.007,25.4,25.1,25.1,25,25.2,25.3,25.2,25.1,25,0.69,26.8,25.5,25.4,25.4,24.9,25.3,26,25.6,25.4,25.3,25.4,25.3,25.2,25.2,30,27.5,28.2,25.4,25.8,26.2,,25.2,25.1,3.71,26.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.19,0.18,0.0016,1.86E+01,1.90E-01,3.00E-04,L3,
2017/10/15 23:00,-0.78,-1.85,-0.007,25.4,25.1,25.1,25,25.2,25.3,25.1,25.1,25,0.68,26.8,25.4,25.3,25.3,24.8,25.3,25.9,25.6,25.3,25.2,25.4,25.3,25.2,25.2,30,27.4,28.2,25.3,25.8,26.2,,25.2,25.1,3.71,26.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.19,0.18,0.0017,1.83E+01,2.09E-01,3.00E-04,L3,
2017/10/16 5:00,-0.78,-1.85,-0.007,25.3,25,25,24.9,25.1,25.2,25.1,25.1,24.9,0.7,26.7,25.4,25.3,25.3,24.8,25.2,25.9,25.5,25.3,25.2,25.3,25.3,25.1,25.1,29.9,27.4,28.1,25.3,25.6,26,,25.2,25.1,3.61,26.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.19,0.18,0.0016,1.80E+01,2.08E-01,3.00E-04,L3,
2017/10/16 11:00,-0.78,-1.86,-0.007,25.3,24.9,24.9,24.8,25,25.1,25,25,24.9,0.76,26.6,25.3,25.2,25.2,24.7,25.1,25.8,25.4,25.2,25.1,25.3,25.1,25,25.1,29.8,27.3,28,25.2,25.7,26,,25.2,25.1,3.61,25.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.2,0.18,0.0016,1.85E+01,2.45E-01,3.00E-04,L3,
2017/10/16 17:00,-0.78,-1.85,-0.007,25.2,24.9,24.9,24.7,24.9,25.1,24.9,24.9,24.8,0.78,26.6,25.3,25.1,25.1,24.6,25.1,25.7,25.4,25.1,25,25.2,25.1,24.9,25,29.7,27.2,27.9,25.1,25.5,25.8,,25.2,25.1,3.51,25.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.18,0.0017,1.84E+01,1.83E-01,3.00E-04,L3,
2017/10/16 23:00,-0.78,-1.85,-0.007,25.1,24.8,24.7,24.6,24.9,25,24.9,24.8,24.7,0.81,26.5,25.2,25.1,25,24.5,25,25.6,25.3,25.1,25,25.1,25,24.9,24.9,29.6,27.1,27.8,25,25.5,26,,25.2,25.1,3.5,25.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.2,0.18,0.0017,1.84E+01,2.46E-01,3.00E-04,L3,
2017/10/17 5:00,-0.78,-1.84,-0.007,25,24.7,24.7,24.6,24.8,24.9,24.8,24.8,24.6,0.8,26.4,25.1,25,25,24.5,24.9,25.6,25.2,24.9,24.9,25,24.9,24.8,24.9,29.6,27,27.7,25,25.5,25.8,,25.2,25.1,3.51,25.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.19,0.19,0.0016,1.82E+01,1.78E-01,3.00E-04,L3,
2017/10/17 11:00,-0.78,-1.83,-0.007,25,24.7,24.7,24.6,24.8,24.9,24.7,24.7,24.6,0.82,26.4,25.1,24.9,24.9,24.4,24.9,25.5,25.1,24.9,24.8,25,24.9,24.7,24.8,29.5,27,27.7,24.9,25.5,25.8,,25.2,25.1,3.5,24.9,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.5,,,0.19,0.19,0.0017,1.84E+01,1.92E-01,3.00E-04,L3,
2017/10/17 17:00,-0.77,-1.8,-0.007,25,24.7,24.7,24.6,24.8,24.9,24.7,24.7,24.6,0.78,26.4,25.1,25,24.9,24.4,24.9,25.5,25.2,24.9,24.8,25,24.9,24.8,24.8,29.6,27,27.7,24.9,25.5,25.9,,25.2,25.1,3.51,25,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.18,0.0017,1.88E+01,1.77E-01,3.00E-04,L3,
2017/10/17 23:00,-0.78,-1.81,-0.007,25,24.7,24.7,24.6,24.8,24.9,24.7,24.7,24.6,0.79,26.4,25.1,25,24.9,24.4,24.9,25.5,25.2,24.9,24.8,25,24.9,24.7,24.8,29.5,27,27.7,24.9,25.5,25.8,,25.2,25.1,3.41,24.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.2,0.19,0.0017,1.84E+01,2.14E-01,3.00E-04,L3,
2017/10/18 5:00,-0.78,-1.82,-0.007,24.9,24.6,24.6,24.5,24.7,24.8,24.7,24.7,24.5,0.65,26.3,25,24.9,24.9,24.4,24.9,25.5,25.1,24.9,24.7,24.9,24.8,24.7,24.7,29.4,26.9,27.7,24.9,25.3,25.6,,25.1,25.1,3.4,24.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.19,0.19,0.0017,1.88E+01,2.11E-01,3.00E-04,L3,
2017/10/18 11:00,-0.78,-1.84,-0.008,24.9,24.6,24.5,24.5,24.7,24.7,24.6,24.6,24.5,0.65,26.3,24.9,24.9,24.8,24.3,24.8,25.4,25.1,24.8,24.7,24.9,24.8,24.6,24.7,29.4,26.9,27.6,24.8,25.3,25.6,,25.1,25.1,3.3,24.3,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.3,,,0.19,0.19,0.0017,1.87E+01,2.57E-01,3.00E-04,L3,
2017/10/18 17:00,-0.78,-1.84,-0.008,24.9,24.6,24.6,24.5,24.7,24.7,24.6,24.6,24.5,0.67,26.3,24.9,24.9,24.8,24.3,24.8,25.4,25,24.8,24.7,24.9,24.8,24.6,24.7,29.4,26.9,27.6,24.8,25.2,25.5,,25.1,25,3.3,24.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.19,0.18,0.0017,1.89E+01,2.29E-01,3.00E-04,L3,
2017/10/18 23:00,-0.79,-1.86,-0.008,24.8,24.5,24.5,24.4,24.6,24.7,24.6,24.5,24.4,0.69,26.2,24.9,24.7,24.7,24.2,24.7,25.3,25,24.7,24.7,24.8,24.7,24.6,24.6,29.3,26.8,27.6,24.7,25.2,25.7,,25.1,25,3.2,24,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.19,0.0017,1.84E+01,2.13E-01,3.00E-04,L3,
2017/10/19 5:00,-0.79,-1.86,-0.008,24.7,24.4,24.4,24.2,24.5,24.6,24.4,24.4,24.3,0.76,26.1,24.8,24.7,24.7,24.2,24.6,25.3,24.9,24.6,24.6,24.7,24.6,24.5,24.5,29.1,26.7,27.5,24.7,25.2,25.5,,25.1,25,3.2,23.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.2,0.19,0.0017,1.85E+01,1.95E-01,3.00E-04,L3,
2017/10/19 11:00,-0.79,-1.86,-0.008,24.6,24.3,24.3,24.2,24.4,24.5,24.4,24.4,24.2,0.78,26,24.7,24.6,24.6,24.1,24.5,25.2,24.8,24.5,24.5,24.6,24.5,24.4,24.4,29,26.6,27.4,24.6,25.1,25.4,,25.1,25,3.2,23.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.2,0.19,0.0017,1.82E+01,1.87E-01,3.00E-04,L3,
2017/10/19 17:00,-0.79,-1.85,-0.008,24.6,24.2,24.2,24.1,24.3,24.4,24.3,24.3,24.2,0.77,25.9,24.6,24.5,24.5,24,24.5,25.1,24.7,24.5,24.4,24.5,24.5,24.3,24.3,28.9,26.5,27.3,24.5,25,25.2,,25.1,25,3.3,23.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.2,0.19,0.0017,1.87E+01,2.25E-01,3.00E-04,L3,
2017/10/19 23:00,-0.79,-1.84,-0.008,24.5,24.2,24.1,24,24.3,24.4,24.2,24.2,24.1,0.82,25.9,24.6,24.5,24.4,23.9,24.4,25.1,24.7,24.4,24.3,24.5,24.4,24.2,24.3,28.8,26.4,27.2,24.4,24.9,25.2,,25.1,25,3.3,23.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.2,0.19,0.0016,1.84E+01,2.49E-01,3.00E-04,L3,
2017/10/20 5:00,-0.78,-1.83,-0.008,24.4,24.1,24.1,23.9,24.2,24.3,24.2,24.1,24,0.81,25.8,24.5,24.4,24.4,23.8,24.3,24.9,24.6,24.3,24.3,24.4,24.3,24.2,24.2,28.8,26.4,27.1,24.4,24.8,25.3,,25.1,25,3.4,23,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.2,0.19,0.0017,1.83E+01,2.81E-01,3.00E-04,L3,
2017/10/20 11:00,-0.78,-1.82,-0.008,24.4,24,24,23.9,24.1,24.2,24.1,24.1,24,0.82,25.7,24.5,24.3,24.3,23.8,24.3,24.9,24.5,24.3,24.2,24.3,24.3,24.1,24.2,28.7,26.3,27.1,24.3,24.9,25.2,,25.1,25,3.4,23,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.19,0.18,0.0016,1.84E+01,2.37E-01,3.00E-04,L3,
2017/10/20 17:00,-0.78,-1.8,-0.008,24.3,24,24,23.9,24.1,24.2,24.1,24.1,23.9,0.73,25.7,24.4,24.3,24.3,23.7,24.2,24.9,24.5,24.2,24.1,24.3,24.2,24.1,24.1,28.7,26.3,27,24.3,24.7,25.2,,25.1,25,3.61,23,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.19,0.0017,1.85E+01,2.52E-01,3.00E-04,L3,
2017/10/20 23:00,-0.78,-1.8,-0.008,24.3,24,24,23.9,24.1,24.2,24,24.1,23.9,0.74,25.6,24.4,24.3,24.2,23.7,24.2,24.8,24.5,24.2,24.1,24.2,24.2,24,24.1,28.7,26.3,27,24.2,24.8,25,,25,25,4.02,23.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.2,0.18,0.0015,1.84E+01,1.33E-01,3.00E-04,L3,
2017/10/21 5:00,-0.78,-1.8,-0.008,24.3,24,24,23.9,24.1,24.1,24.1,24.1,23.9,0.72,25.6,24.4,24.3,24.2,23.7,24.2,24.7,24.4,24.2,24.1,24.2,24.2,24,24,28.7,26.3,27,24.2,24.7,25,,25,25,4.03,23.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.2,0.19,0.0017,1.85E+01,2.27E-01,2.90E-04,L3,
2017/10/21 11:00,-0.78,-1.81,-0.008,24.3,24,24,23.9,24.1,24.1,24,24,23.9,0.74,25.6,24.3,24.2,24.2,23.7,24.1,24.7,24.4,24.2,24.1,24.3,24.2,24,24,28.7,26.3,27,24.2,24.8,25,,25,25,4.03,23.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.19,0.19,0.0017,1.89E+01,1.98E-01,3.00E-04,L3,
