,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,note
2017/10/21 17:00,-0.77,-1.8,-0.008,24.3,24,24,23.9,24.1,24.2,24.1,24,23.9,0.79,25.6,24.3,24.2,24.2,23.7,24.1,24.7,24.4,24.2,24.1,24.2,24.2,24,24.1,28.7,26.3,27,24.2,24.6,24.9,,25,25,4.03,23.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.19,0.0016,1.88E+01,2.44E-01,3.10E-04,L3,
2017/10/21 23:00,-0.77,-1.8,-0.008,24.3,24,24,23.9,24.1,24.2,24.1,24,23.9,0.81,25.6,24.3,24.2,24.2,23.7,24.2,24.7,24.4,24.2,24.1,24.2,24.2,24,24,28.7,26.3,27,24.2,24.8,25.2,,25,25,4.13,23.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.19,0.0018,1.82E+01,1.83E-01,3.00E-04,L3,
2017/10/22 5:00,-0.77,-1.78,-0.008,24.3,24,24,23.9,24.1,24.1,24,24,23.9,0.83,25.6,24.3,24.2,24.2,23.7,24.2,24.7,24.4,24.2,24.1,24.2,24.1,24,24,28.7,26.3,27.1,24.3,24.6,24.9,,25,25,4.13,23.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.19,0.0017,1.83E+01,2.89E-01,3.00E-04,L3,
2017/10/22 11:00,-0.77,-1.75,-0.008,24.3,24,24,23.9,24.1,24.1,24,24,23.9,1.01,25.6,24.3,24.2,24.2,23.7,24.1,24.7,24.4,24.2,24.1,24.2,24.1,24,24,28.7,26.4,27.1,24.2,24.8,25,,25,25,4.34,24,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.8,,,0.19,0.19,0.0016,1.85E+01,2.40E-01,3.00E-04,L3,
2017/10/22 17:00,-0.76,-1.71,-0.008,24.3,23.9,23.9,23.8,24,24.1,24,24,23.9,1.14,25.6,24.3,24.2,24.2,23.7,24.1,24.7,24.4,24.2,24.1,24.2,24.1,24,24,28.7,26.4,27.1,24.2,24.5,25,,25,24.9,3.61,24.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.8,,,0.19,0.19,0.0016,1.83E+01,3.14E-01,3.00E-04,L3,
2017/10/22 23:00,-0.75,-1.68,-0.008,24.2,23.9,23.9,23.8,23.9,24,24,24,23.8,1.19,25.5,24.2,24.1,24.1,23.6,24.1,24.7,24.3,24.1,24,24.2,24.1,24,24,28.7,26.3,27,24.2,24.5,24.8,,25,24.9,3.2,24,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,21,,,0.19,0.19,0.0017,1.85E+01,2.87E-01,3.00E-04,L3,
2017/10/23 5:00,-0.74,-1.61,-0.007,24.1,23.8,23.8,23.7,23.9,24,23.9,24,23.7,1.9,25.4,24.1,24,24,23.5,24,24.6,24.2,24,23.9,24.1,24,23.9,23.9,28.5,26.2,27,24.1,24.4,24.7,,25,24.9,3.62,24.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,22.2,,,0.19,0.19,0.0017,1.82E+01,2.66E-01,3.10E-04,L3,
2017/10/23 11:00,-0.74,-1.56,-0.007,24,23.7,23.7,23.6,23.8,23.9,23.8,23.9,23.7,0.4,25.4,24.1,24,24,23.5,23.9,24.5,24.2,24,23.9,24,23.9,23.8,23.8,28.4,26.2,26.9,24,24.3,24.6,,25,24.9,3.62,24,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.3,,,0.19,0.19,0.0017,1.87E+01,2.61E-01,3.00E-04,L3,
2017/10/23 17:00,-0.76,-1.71,-0.007,24,23.7,23.7,23.5,23.7,23.8,23.7,23.7,23.7,0.12,25.3,24,23.9,23.9,23.4,23.8,24.4,24.1,23.9,23.8,23.9,23.8,23.7,23.7,28.4,26.2,26.9,23.9,24.2,24.5,,25,24.9,3.61,24.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,18.9,,,0.19,0.19,0.0017,1.85E+01,2.28E-01,3.00E-04,L3,
2017/10/23 23:00,-0.78,-1.8,-0.007,23.9,23.6,23.6,23.5,23.6,23.7,23.7,23.7,23.6,0.37,25.3,23.9,23.8,23.8,23.3,23.7,24.3,24,23.8,23.7,23.8,23.7,23.6,23.6,28.4,26.1,26.9,23.8,24.3,24.7,,24.9,24.9,3.51,24,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.5,,,0.19,0.19,0.0016,1.85E+01,2.68E-01,3.00E-04,L3,
2017/10/24 5:00,-0.79,-1.85,-0.008,23.8,23.5,23.5,23.4,23.6,23.7,23.6,23.5,23.5,0.44,25.2,23.9,23.8,23.7,23.2,23.7,24.3,24,23.7,23.7,23.8,23.7,23.6,23.6,28.3,26.1,26.8,23.8,24.2,24.4,,24.9,24.9,3.51,23.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.8,,,0.19,0.19,0.0017,1.82E+01,2.64E-01,3.00E-04,L3,
2017/10/24 11:00,-0.79,-1.87,-0.008,23.7,23.4,23.5,23.3,23.5,23.6,23.5,23.5,23.5,0.6,25.1,23.8,23.7,23.7,23.1,23.6,24.2,23.9,23.7,23.6,23.7,23.6,23.5,23.5,28.2,26,26.8,23.7,24.3,24.5,,24.9,24.9,3.51,23.5,-,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.19,0.19,0.0017,1.85E+01,2.75E-01,3.00E-04,L3,
2017/10/24 17:00,-0.79,-1.87,-0.008,23.7,23.5,23.4,23.3,23.5,23.6,23.5,23.5,23.4,0.65,25.1,23.8,23.7,23.7,23.1,23.6,24.2,23.9,23.7,23.6,23.7,23.6,23.5,23.5,28.2,26,26.7,23.7,24.2,24.4,,24.9,24.9,3.41,23.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.19,0.19,0.0017,1.88E+01,2.90E-01,3.00E-04,L3,
2017/10/24 23:00,-0.8,-1.87,-0.008,23.7,23.4,23.4,23.3,23.5,23.6,23.5,23.5,23.4,0.74,25.1,23.8,23.7,23.7,23.1,23.6,24.2,23.9,23.7,23.5,23.7,23.6,23.5,23.5,28.2,26,26.7,23.7,24.2,24.4,,24.9,24.8,3.41,23.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.19,0.0017,1.85E+01,3.43E-01,3.00E-04,L3,
2017/10/25 5:00,-0.8,-1.86,-0.008,23.7,23.3,23.3,23.2,23.4,23.5,23.4,23.4,23.3,0.8,25.1,23.7,23.6,23.6,23.1,23.5,24.2,23.8,23.6,23.5,23.6,23.5,23.4,23.4,28.1,25.9,26.6,23.6,24,24.5,,24.9,24.8,3.3,23.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.19,0.19,0.0017,1.82E+01,3.15E-01,3.00E-04,L3,
2017/10/25 11:00,-0.79,-1.85,-0.008,23.6,23.3,23.3,23.2,23.4,23.5,23.4,23.4,23.3,0.85,25,23.7,23.6,23.5,23,23.5,24.1,23.8,23.5,23.5,23.6,23.5,23.4,23.4,28.1,25.9,26.5,23.5,24.1,24.3,,24.9,24.8,3.31,23.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.19,0.19,0.0017,1.84E+01,2.62E-01,3.00E-04,L3,
2017/10/25 17:00,-0.79,-1.83,-0.008,23.6,23.3,23.3,23.2,23.4,23.5,23.4,23.4,23.3,0.77,25,23.7,23.6,23.5,23,23.5,24.1,23.7,23.5,23.4,23.6,23.5,23.3,23.4,28.1,25.8,26.6,23.5,24,24.4,,24.9,24.8,3.3,23.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.19,0.0018,1.81E+01,3.05E-01,3.00E-04,L3,
2017/10/25 23:00,-0.79,-1.84,-0.008,23.6,23.3,23.3,23.2,23.4,23.5,23.4,23.4,23.3,0.72,24.9,23.7,23.5,23.5,23,23.5,24.1,23.8,23.5,23.5,23.6,23.5,23.4,23.4,28.1,25.9,26.6,23.5,24.1,24.3,,24.9,24.8,3.2,23.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.19,0.19,0.0017,1.86E+01,2.56E-01,3.00E-04,L3,
2017/10/26 5:00,-0.79,-1.85,-0.008,23.6,23.3,23.3,23.1,23.3,23.5,23.3,23.4,23.3,0.71,24.9,23.7,23.5,23.5,23,23.5,24.1,23.7,23.5,23.4,23.6,23.5,23.3,23.3,28,25.8,26.5,23.5,23.9,24.1,,24.8,24.7,3.2,22.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.19,0.19,0.0017,1.86E+01,2.56E-01,3.10E-04,L3,
2017/10/26 11:00,-0.79,-1.86,-0.008,23.5,23.2,23.2,23.1,23.3,23.4,23.3,23.3,23.2,0.68,24.9,23.6,23.5,23.5,22.9,23.4,24,23.7,23.5,23.3,23.5,23.4,23.3,23.3,28,25.8,26.4,23.5,24,24.2,,24.8,24.7,3.2,22.8,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.3,,,0.19,0.19,0.0018,1.88E+01,3.02E-01,3.00E-04,L3,
2017/10/26 17:00,-0.79,-1.85,-0.008,23.6,23.2,23.2,23.1,23.3,23.4,23.3,23.3,23.2,0.69,24.9,23.6,23.5,23.5,22.9,23.4,24,23.7,23.5,23.3,23.5,23.4,23.3,23.3,28,25.8,26.4,23.5,23.9,24.4,,24.8,24.7,3.09,23,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.19,0.19,0.0017,1.82E+01,3.12E-01,3.00E-04,L3,
2017/10/26 23:00,-0.8,-1.87,-0.008,23.5,23.2,23.2,23.1,23.3,23.4,23.3,23.3,23.1,0.74,24.9,23.6,23.5,23.4,22.9,23.4,24,23.7,23.5,23.3,23.5,23.4,23.3,23.3,27.9,25.7,26.4,23.5,23.9,24.2,,24.8,24.7,3.1,22.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.19,0.0015,1.82E+01,2.20E-01,3.00E-04,L3,
2017/10/27 5:00,-0.8,-1.87,-0.008,23.4,23.1,23.1,22.9,23.2,23.3,23.1,23.1,23,0.7,24.7,23.5,23.3,23.3,22.9,23.3,23.9,23.6,23.3,23.3,23.4,23.3,23.2,23.2,27.8,25.6,26.3,23.4,23.8,24,,24.8,24.7,2.99,22.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.19,0.0015,1.84E+01,3.21E-01,3.00E-04,L3,
2017/10/27 11:00,-0.8,-1.87,-0.008,23.4,23.1,23.1,22.9,23.1,23.3,23.1,23.1,23,0.67,24.7,23.5,23.3,23.3,22.8,23.3,23.9,23.5,23.3,23.2,23.3,23.3,23.1,23.2,27.7,25.6,26.2,23.3,23.9,24.2,,24.7,24.7,2.99,22.5,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.3,,,0.19,0.19,0.0018,1.86E+01,3.69E-01,3.00E-04,L3,
2017/10/27 17:00,-0.79,-1.87,-0.008,23.4,23.1,23.1,23,23.2,23.2,23.1,23.1,23,0.61,24.7,23.5,23.4,23.3,22.9,23.3,23.9,23.7,23.3,23.2,23.4,23.3,23.1,23.1,27.8,25.6,26.3,23.3,23.9,24.1,,24.7,24.7,2.99,22.7,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.2,,,0.19,0.19,0.0016,1.83E+01,2.96E-01,3.00E-04,L3,
2017/10/27 23:00,-0.8,-1.87,-0.008,23.4,23.1,23.1,23,23.2,23.3,23.1,23.1,23,0.64,24.7,23.5,23.3,23.3,22.9,23.3,23.9,23.5,23.3,23.3,23.4,23.3,23.1,23.2,27.8,25.6,26.3,23.3,23.8,24.2,,24.7,24.7,2.89,22.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.19,0.19,0.0016,1.82E+01,2.80E-01,3.00E-04,L3,
2017/10/28 5:00,-0.8,-1.87,-0.008,23.4,23.1,23.1,22.9,23.1,23.2,23.1,23.1,23,0.65,24.7,23.5,23.3,23.3,22.8,23.3,23.9,23.5,23.3,23.2,23.4,23.3,23.1,23.1,27.7,25.6,26.2,23.3,23.9,24.1,,24.7,24.6,2.89,22.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.19,0.19,0.0017,1.80E+01,3.26E-01,3.00E-04,L3,
2017/10/28 11:00,-0.8,-1.87,-0.008,23.4,23.1,23.1,22.9,23.1,23.3,23.1,23.1,23,0.67,24.7,23.4,23.3,23.3,22.8,23.3,23.8,23.5,23.3,23.2,23.3,23.3,23.1,23.1,27.7,25.5,26.2,23.3,23.8,24.1,,24.7,24.6,2.89,22.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.19,0.19,0.0018,1.85E+01,3.61E-01,3.00E-04,L3,
2017/10/28 17:00,-0.79,-1.86,-0.008,23.3,23.1,23.1,22.9,23.1,23.2,23.1,23.1,22.9,0.75,24.7,23.5,23.3,23.3,22.8,23.3,23.8,23.7,23.3,23.2,23.3,23.3,23.1,23.1,27.8,25.5,26.2,23.3,23.7,23.9,,24.7,24.6,2.89,22.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.19,0.0017,1.78E+01,3.30E-01,3.00E-04,L3,
2017/10/28 23:00,-0.79,-1.85,-0.008,23.4,23.1,23.1,22.9,23.1,23.2,23.1,23.1,23,0.86,24.7,23.4,23.3,23.3,22.8,23.2,23.8,23.5,23.3,23.2,23.3,23.3,23.1,23.1,27.8,25.5,26.2,23.3,23.9,24.3,,24.7,24.6,2.79,22.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.7,,,0.19,0.19,0.0017,1.86E+01,3.08E-01,3.00E-04,L3,
2017/10/29 5:00,-0.79,-1.82,-0.008,23.3,23,23,22.9,23.1,23.2,23.1,23.1,22.9,0.97,24.7,23.4,23.3,23.3,22.8,23.2,23.8,23.5,23.3,23.2,23.3,23.3,23.1,23.1,27.7,25.5,26.2,23.3,23.7,24,,24.7,24.6,2.89,22.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.8,,,0.19,0.19,0.0015,1.82E+01,2.96E-01,3.00E-04,L3,
2017/10/29 11:00,-0.79,-1.76,-0.007,23.3,22.9,23,22.9,23.1,23.1,23.1,23.1,22.9,1.23,24.6,23.3,23.2,23.2,22.7,23.2,23.8,23.5,23.2,23.1,23.3,23.2,23.1,23.1,27.6,25.5,26.1,23.3,23.7,24,,24.6,24.6,3.2,22.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,21.2,,,0.19,0.19,0.0017,1.86E+01,2.78E-01,3.00E-04,L3,
2017/10/29 17:00,-0.78,-1.7,-0.007,23.3,22.9,22.9,22.8,23.1,23.1,23,23,22.9,1.24,24.6,23.3,23.2,23.2,22.7,23.1,23.7,23.4,23.2,23.1,23.2,23.1,23,23,27.6,25.4,26.1,23.2,23.6,24.1,,24.6,24.5,3.3,22.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,21.1,,,0.19,0.19,0.0017,1.87E+01,3.50E-01,3.00E-04,L3,
2017/10/29 23:00,-0.76,-1.64,-0.007,23.2,22.9,22.9,22.8,23,23.1,22.9,22.9,22.8,1.34,24.5,23.3,23.1,23.1,22.7,23.1,23.7,23.3,23.1,23.1,23.2,23.1,23,23,27.6,25.4,26,23.2,23.6,23.9,,24.6,24.5,3.61,22.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,21.3,,,0.19,0.19,0.0016,1.84E+01,3.44E-01,3.00E-04,L3,
2017/10/30 5:00,-0.76,-1.65,-0.007,23.2,22.9,22.9,22.8,23,23.1,22.9,23,22.8,0.56,24.5,23.2,23.1,23.1,22.6,23.1,23.6,23.3,23.1,23,23.1,23.1,22.9,22.9,27.5,25.3,26,23.1,23.5,23.9,,24.6,24.5,3.61,22.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.8,,,0.19,0.19,0.0015,1.88E+01,3.52E-01,3.00E-04,L3,
2017/10/30 11:00,-0.77,-1.72,-0.007,23.2,22.8,22.9,22.7,22.9,23,22.9,23,22.8,0.43,24.5,23.2,23.1,23.1,22.6,23.1,23.6,23.3,23.1,23,23.1,23,22.9,22.9,27.5,25.3,26,23.1,23.6,23.9,,24.6,24.5,3.51,22.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.6,,,0.19,0.19,0.0016,1.84E+01,3.05E-01,3.00E-04,L3,
2017/10/30 17:00,-0.78,-1.78,-0.007,23.1,22.7,22.8,22.6,22.8,22.9,22.8,22.8,22.7,0.41,24.4,23.1,23,23,22.5,22.9,23.5,23.2,23,22.9,23,22.9,22.8,22.9,27.3,25.3,25.9,23,23.3,23.8,,24.6,24.5,3.51,22.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.6,,,0.19,0.19,0.0016,1.85E+01,3.53E-01,3.00E-04,L3,
2017/10/30 23:00,-0.79,-1.82,-0.007,22.9,22.6,22.7,22.5,22.7,22.9,22.7,22.7,22.6,0.59,24.3,23,22.9,22.9,22.4,22.9,23.5,23.1,22.9,22.8,22.9,22.9,22.7,22.8,27.1,25.1,25.7,22.9,23.4,23.7,,24.5,24.5,3.4,22.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.19,0.19,0.0017,1.83E+01,2.99E-01,3.00E-04,L3,
2017/10/31 5:00,-0.8,-1.85,-0.007,22.9,22.5,22.5,22.4,22.6,22.8,22.6,22.6,22.5,0.57,24.2,23,22.8,22.8,22.3,22.8,23.4,23.1,22.8,22.8,22.9,22.8,22.7,22.7,27,25,25.7,22.8,23.2,23.5,,24.5,24.5,3.3,22.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.19,0.19,0.0017,1.84E+01,3.07E-01,3.00E-04,L3,
2017/10/31 11:00,-0.8,-1.86,-0.007,22.8,22.5,22.5,22.3,22.6,22.7,22.5,22.6,22.4,0.67,24.1,22.9,22.8,22.7,22.2,22.7,23.3,23,22.7,22.7,22.8,22.7,22.6,22.6,27,24.9,25.5,22.7,23.4,23.6,,24.5,24.5,3.3,22.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.19,0.0016,1.85E+01,2.41E-01,3.00E-04,L3,
2017/10/31 17:00,-0.8,-1.85,-0.007,22.8,22.5,22.5,22.4,22.6,22.7,22.6,22.6,22.4,0.57,24.1,22.9,22.8,22.8,22.2,22.7,23.3,23,22.7,22.7,22.8,22.8,22.6,22.6,27.1,24.9,25.6,22.7,23.2,23.5,,24.5,24.5,3.3,22.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.19,0.19,0.0018,1.82E+01,3.76E-01,3.10E-04,L3,
2017/10/31 23:00,-0.8,-1.87,-0.007,22.9,22.5,22.5,22.4,22.6,22.7,22.6,22.6,22.4,0.67,24.2,22.9,22.8,22.8,22.3,22.7,23.3,23,22.7,22.7,22.8,22.7,22.6,22.6,27,25,25.6,22.8,23.3,23.8,,24.5,24.4,3.2,22.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.19,0.0017,1.86E+01,3.35E-01,3.00E-04,L3,
2017/11/1 5:00,-0.8,-1.88,-0.007,22.8,22.4,22.4,22.3,22.5,22.6,22.5,22.5,22.4,0.73,24.1,22.9,22.7,22.7,22.2,22.7,23.3,22.9,22.7,22.6,22.8,22.7,22.5,22.6,26.9,24.9,25.5,22.7,23.2,23.4,,24.5,24.4,3.2,22.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.19,0.19,0.0017,1.79E+01,3.33E-01,3.00E-04,L3,
2017/11/1 11:00,-0.8,-1.87,-0.007,22.7,22.4,22.4,22.3,22.5,22.6,22.4,22.5,22.3,0.85,24,22.8,22.7,22.6,22.2,22.6,23.2,22.9,22.6,22.5,22.7,22.6,22.5,22.5,26.9,24.9,25.5,22.6,23.2,23.5,,24.5,24.4,3.2,22.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.7,,,0.19,0.19,0.0017,1.84E+01,2.73E-01,3.00E-04,L3,
2017/11/1 17:00,-0.79,-1.83,-0.007,22.8,22.4,22.4,22.3,22.5,22.6,22.5,22.5,22.4,0.8,24.1,22.8,22.7,22.7,22.2,22.6,23.2,22.9,22.7,22.6,22.7,22.6,22.5,22.5,27,24.9,25.6,22.7,23.2,23.5,,24.5,24.4,3.2,22.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.19,0.19,0.0018,1.86E+01,3.82E-01,3.00E-04,L3,
2017/11/1 23:00,-0.79,-1.82,-0.007,22.8,22.5,22.5,22.4,22.6,22.6,22.5,22.5,22.4,0.76,24.1,22.9,22.8,22.7,22.2,22.7,23.3,22.9,22.7,22.6,22.8,22.7,22.5,22.6,27.1,25,25.6,22.7,23.3,23.5,,24.4,24.4,3.2,23,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.19,0.19,0.0017,1.85E+01,3.04E-01,3.00E-04,L3,
2017/11/2 5:00,-0.79,-1.82,-0.007,22.8,22.5,22.5,22.4,22.6,22.7,22.5,22.5,22.4,0.73,24.1,22.9,22.7,22.7,22.2,22.7,23.3,22.9,22.7,22.6,22.8,22.7,22.6,22.6,27.1,25,25.6,22.7,23.2,23.4,,24.4,24.4,3.1,23.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.19,0.0016,1.87E+01,3.45E-01,3.00E-04,L3,
2017/11/2 11:00,-0.79,-1.83,-0.007,22.8,22.5,22.5,22.4,22.6,22.7,22.6,22.5,22.4,0.67,24.1,22.9,22.8,22.7,22.2,22.7,23.3,22.9,22.7,22.6,22.8,22.7,22.6,22.6,27.2,25,25.6,22.8,23.4,23.5,,24.4,24.4,3.1,23.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.19,0.19,0.0017,1.84E+01,3.31E-01,3.10E-04,L3,
2017/11/2 17:00,-0.79,-1.83,-0.007,22.8,22.5,22.5,22.4,22.6,22.7,22.6,22.5,22.5,0.7,24.1,22.9,22.8,22.7,22.2,22.7,23.3,22.9,22.7,22.6,22.8,22.7,22.6,22.6,27.2,25,25.7,22.8,23.1,23.4,,24.4,24.3,3.1,23.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.19,0.19,0.0015,1.85E+01,2.81E-01,2.90E-04,L3,
2017/11/2 23:00,-0.79,-1.84,-0.007,22.8,22.5,22.5,22.4,22.6,22.7,22.5,22.5,22.4,0.81,24.1,22.9,22.7,22.7,22.2,22.7,23.3,22.9,22.7,22.6,22.8,22.7,22.6,22.6,27.1,25,25.6,22.7,23.2,23.6,,24.4,24.3,2.99,23.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.19,0.19,0.0016,1.88E+01,3.85E-01,3.00E-04,L3,
2017/11/3 5:00,-0.79,-1.82,-0.007,22.7,22.4,22.4,22.3,22.5,22.6,22.5,22.5,22.3,0.84,24,22.8,22.7,22.7,22.2,22.6,23.2,22.9,22.7,22.6,22.7,22.6,22.5,22.5,27,25,25.6,22.7,23.1,23.4,,24.4,24.3,2.99,23.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.19,0.19,0.0017,1.86E+01,3.45E-01,3.00E-04,L3,
2017/11/3 11:00,-0.79,-1.8,-0.007,22.7,22.4,22.4,22.3,22.5,22.6,22.5,22.5,22.3,0.83,24,22.8,22.7,22.6,22.2,22.6,23.2,22.9,22.7,22.6,22.7,22.6,22.5,22.5,27,24.9,25.6,22.7,23.2,23.4,,24.4,24.3,2.99,23.5,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.5,,,0.19,0.19,0.0017,1.79E+01,2.90E-01,3.00E-04,L3,
2017/11/3 17:00,-0.78,-1.78,-0.007,22.8,22.4,22.4,22.3,22.5,22.6,22.5,22.5,22.4,0.77,24,22.8,22.7,22.7,22.2,22.6,23.2,22.9,22.7,22.6,22.7,22.6,22.5,22.5,27.1,25,25.6,22.7,23,23.5,,24.4,24.3,2.89,23.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.19,0.0017,1.82E+01,2.86E-01,3.00E-04,L3,
2017/11/3 23:00,-0.78,-1.78,-0.007,22.7,22.4,22.4,22.3,22.5,22.6,22.5,22.5,22.4,0.83,24,22.8,22.7,22.6,22.2,22.6,23.2,22.9,22.7,22.6,22.7,22.6,22.5,22.5,27.1,25,25.6,22.7,23.2,23.5,,24.4,24.3,2.89,23.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.19,0.19,0.0017,1.83E+01,2.90E-01,3.00E-04,L3,
2017/11/4 5:00,-0.78,-1.76,-0.007,22.7,22.4,22.4,22.3,22.5,22.6,22.5,22.5,22.3,0.84,24,22.8,22.7,22.7,22.2,22.6,23.2,22.9,22.7,22.6,22.7,22.6,22.5,22.5,27.1,25,25.6,22.7,23.1,23.4,,24.3,24.3,2.78,23.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.19,0.19,0.0017,1.83E+01,2.93E-01,3.00E-04,L3,
2017/11/4 11:00,-0.78,-1.77,-0.007,22.7,22.4,22.4,22.3,22.5,22.6,22.5,22.5,22.3,0.78,24,22.8,22.7,22.7,22.2,22.6,23.2,22.9,22.7,22.6,22.7,22.6,22.5,22.5,27.1,25,25.6,22.7,23.2,23.4,,24.3,24.2,2.79,23.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.19,0.19,0.0018,1.83E+01,3.30E-01,3.00E-04,L3,
2017/11/4 17:00,-0.78,-1.78,-0.007,22.7,22.4,22.4,22.3,22.5,22.6,22.5,22.5,22.3,0.53,24,22.8,22.7,22.6,22.2,22.6,23.2,22.9,22.7,22.6,22.7,22.6,22.5,22.5,27.1,25,25.6,22.7,23,23.2,,24.3,24.2,2.78,23.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.19,0.18,0.0015,1.83E+01,3.57E-01,3.00E-04,L3,
2017/11/4 23:00,-0.79,-1.83,-0.007,22.7,22.3,22.3,22.2,22.4,22.5,22.4,22.4,22.3,0.61,24,22.8,22.6,22.6,22.2,22.6,23.2,22.8,22.6,22.5,22.7,22.6,22.4,22.5,26.9,24.9,25.5,22.6,23,23.5,,24.3,24.2,2.68,23.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.19,0.19,0.0017,1.82E+01,3.85E-01,3.00E-04,L3,
2017/11/5 5:00,-0.8,-1.88,-0.007,22.6,22.2,22.2,22.1,22.3,22.4,22.3,22.3,22.2,0.6,23.9,22.6,22.5,22.5,22,22.5,23.1,22.7,22.5,22.4,22.6,22.5,22.3,22.4,26.7,24.7,25.4,22.5,22.9,23.1,,24.3,24.2,2.58,23.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.19,0.18,0.0015,1.79E+01,3.51E-01,3.00E-04,L3,
2017/11/5 11:00,-0.8,-1.88,-0.007,22.4,22.1,22.1,22,22.2,22.3,22.2,22.3,22,0.61,23.7,22.5,22.4,22.4,21.9,22.3,23,22.6,22.3,22.3,22.4,22.4,22.2,22.3,26.6,24.6,25.3,22.4,22.9,23.2,,24.3,24.2,2.58,23,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.19,0.18,0.0017,1.81E+01,3.36E-01,3.00E-04,L3,
2017/11/5 17:00,-0.8,-1.87,-0.007,22.4,22.1,22.1,22,22.2,22.3,22.2,22.2,22,0.59,23.7,22.5,22.4,22.4,21.9,22.3,22.9,22.6,22.4,22.3,22.4,22.4,22.2,22.2,26.7,24.6,25.3,22.4,22.9,23.1,,24.2,24.2,2.47,23,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.19,0.18,0.0015,1.84E+01,3.99E-01,2.90E-04,L3,
2017/11/5 23:00,-0.8,-1.88,-0.007,22.4,22.1,22.1,22,22.2,22.3,22.2,22.1,22,0.68,23.7,22.5,22.4,22.4,21.9,22.3,22.9,22.6,22.3,22.3,22.4,22.3,22.2,22.2,26.6,24.6,25.3,22.4,22.9,23.3,,24.3,24.2,2.47,22.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.19,0.18,0.0017,1.82E+01,3.65E-01,3.00E-04,L3,
2017/11/6 5:00,-0.81,-1.88,-0.007,22.3,22,22,21.9,22.1,22.2,22.1,22.1,22,0.77,23.7,22.5,22.3,22.3,21.9,22.3,22.9,22.6,22.3,22.2,22.4,22.3,22.1,22.2,26.5,24.5,25.1,22.3,22.8,23,,24.2,24.2,2.37,22.6,0,0,13.96,-,14.43,-,21,-,-,0.42,0.012,20.7,,,0.19,0.19,0.0018,1.87E+01,4.12E-01,3.00E-04,L3,
2017/11/6 11:00,-0.8,-1.86,-0.008,22.3,22,22,21.9,22.1,22.2,22.1,22.1,21.9,0.84,23.6,22.4,22.3,22.3,21.8,22.2,22.9,22.5,22.2,22.2,22.3,22.2,22.1,22.1,26.5,24.5,25.1,22.2,22.9,23.2,,24.2,24.1,2.26,22.6,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.7,,,0.19,0.18,0.0016,1.82E+01,3.51E-01,3.00E-04,L3,
2017/11/6 17:00,-0.8,-1.83,-0.008,22.4,22,22,21.9,22.1,22.2,22.1,22.1,21.9,0.74,23.7,22.5,22.3,22.3,21.8,22.3,22.9,22.5,22.3,22.2,22.3,22.3,22.1,22.1,26.6,24.5,25.1,22.3,22.9,23.1,,24.2,24.1,4.33,22.8,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.5,,,0.19,0.19,0.0015,1.84E+01,3.64E-01,2.90E-04,L3,
2017/11/6 23:00,-0.79,-1.83,-0.008,22.4,22.1,22.1,22,22.2,22.3,22.1,22.1,22,0.76,23.7,22.5,22.3,22.3,21.9,22.3,22.9,22.6,22.3,22.2,22.4,22.3,22.2,22.2,26.7,24.6,25.2,22.3,22.8,23.1,,24.2,24.1,4.23,22.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.19,0.19,0.0017,1.80E+01,3.62E-01,3.00E-04,L3,
2017/11/7 5:00,-0.8,-1.84,-0.008,22.4,22,22.1,21.9,22.2,22.3,22.1,22.1,22,0.74,23.7,22.5,22.3,22.3,21.9,22.3,22.9,22.6,22.3,22.2,22.4,22.3,22.2,22.2,26.6,24.6,25.2,22.3,22.8,23.2,,24.2,24.1,4.23,22.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.19,0.19,0.0016,1.84E+01,3.90E-01,2.90E-04,L3,
2017/11/7 11:00,-0.8,-1.83,-0.008,22.4,22,22,21.9,22.1,22.2,22.1,22.1,21.9,0.76,23.7,22.4,22.3,22.3,21.8,22.3,22.9,22.5,22.3,22.2,22.3,22.3,22.1,22.1,26.6,24.6,25.2,22.3,22.9,23.2,,24.1,24.1,4.23,22.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.19,0.18,0.0018,1.86E+01,3.01E-01,3.00E-04,L3,
2017/11/7 17:00,-0.79,-1.81,-0.008,22.4,22.1,22.1,22,22.2,22.2,22.1,22.1,22,0.72,23.7,22.5,22.3,22.3,21.8,22.3,22.8,22.5,22.3,22.2,22.3,22.3,22.1,22.2,26.7,24.6,25.2,22.3,22.8,23.2,,24.1,24.1,4.32,23,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.19,0.0017,1.85E+01,3.43E-01,3.00E-04,L3,
2017/11/7 23:00,-0.79,-1.81,-0.008,22.4,22.1,22.1,22,22.2,22.3,22.2,22.1,22,0.81,23.7,22.5,22.3,22.3,21.9,22.3,22.9,22.5,22.3,22.2,22.4,22.3,22.1,22.2,26.7,24.6,25.2,22.3,22.8,23,,24.1,24.1,4.32,23,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.19,0.19,0.0017,1.84E+01,3.84E-01,3.00E-04,L3,
2017/11/8 5:00,-0.79,-1.8,-0.008,22.4,22.1,22.1,21.9,22.1,22.2,22.1,22.1,22,0.83,23.7,22.5,22.3,22.3,21.9,22.3,22.9,22.5,22.3,22.2,22.4,22.3,22.1,22.2,26.7,24.6,25.2,22.3,22.7,22.9,,24.1,24.1,4.33,23,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.19,0.19,0.0018,1.80E+01,3.51E-01,2.90E-04,L3,
2017/11/8 11:00,-0.79,-1.77,-0.008,22.4,22,22.1,21.9,22.1,22.2,22.1,22.1,22,0.93,23.7,22.4,22.3,22.3,21.8,22.3,22.8,22.5,22.3,22.2,22.3,22.3,22.1,22.1,26.6,24.6,25.2,22.3,22.8,23,,24.1,24,4.33,23.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.7,,,0.19,0.19,0.0018,1.86E+01,3.66E-01,3.00E-04,L3,
2017/11/8 17:00,-0.78,-1.73,-0.008,22.4,22.1,22.1,22,22.2,22.2,22.1,22.1,22,0.88,23.7,22.4,22.3,22.3,21.8,22.3,22.8,22.5,22.3,22.2,22.4,22.3,22.1,22.1,26.7,24.6,25.2,22.3,22.8,22.9,,24.1,24,4.33,23.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.19,0.19,0.0018,1.86E+01,2.89E-01,3.00E-04,L3,
2017/11/8 23:00,-0.78,-1.72,-0.007,22.4,22,22,21.9,22.1,22.2,22.1,22.1,22,0.83,23.7,22.4,22.3,22.3,21.8,22.2,22.8,22.5,22.3,22.2,22.3,22.2,22.1,22.1,26.7,24.6,25.2,22.3,22.8,23.2,,24.1,24,4.32,23.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.19,0.0016,1.89E+01,3.19E-01,3.00E-04,L3,
2017/11/9 5:00,-0.78,-1.74,-0.007,22.4,22,22.1,22,22.1,22.2,22.1,22.1,22,0.64,23.7,22.4,22.3,22.3,21.8,22.2,22.8,22.5,22.3,22.2,22.3,22.3,22.1,22.2,26.7,24.6,25.2,22.3,22.7,22.9,,24.1,24,4.22,23.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.19,0.19,0.0016,1.87E+01,3.29E-01,3.10E-04,L3,
2017/11/9 11:00,-0.78,-1.77,-0.007,22.3,22,22,21.9,22.1,22.2,22.1,22.1,21.9,0.62,23.6,22.4,22.3,22.2,21.8,22.2,22.8,22.5,22.2,22.1,22.3,22.2,22.1,22.1,26.6,24.6,25.2,22.3,22.7,22.9,,24.1,24,4.22,23.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.19,0.18,0.0017,1.84E+01,4.24E-01,3.00E-04,L3,
2017/11/9 17:00,-0.78,-1.79,-0.007,22.3,22,22,21.9,22.1,22.2,22,22,21.9,0.53,23.6,22.4,22.2,22.2,21.8,22.2,22.8,22.4,22.2,22.1,22.3,22.2,22.1,22.1,26.6,24.5,25.1,22.2,22.7,22.9,,24.1,24,4.23,23.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,19.9,,,0.19,0.19,0.0017,1.84E+01,4.09E-01,3.00E-04,L3,
2017/11/9 23:00,-0.79,-1.84,-0.007,22.3,21.9,21.9,21.8,22,22.1,22,22,21.9,0.6,23.6,22.3,22.2,22.2,21.7,22.2,22.8,22.4,22.2,22.1,22.3,22.2,22,22,26.5,24.5,25.1,22.2,22.7,22.9,,24.1,24,4.12,23.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.19,0.18,0.0015,1.85E+01,3.93E-01,3.00E-04,L3,
2017/11/10 5:00,-0.8,-1.86,-0.007,22.2,21.8,21.9,21.7,21.9,22,21.9,21.9,21.8,0.68,23.5,22.2,22.1,22.1,21.6,22.1,22.7,22.4,22.1,22,22.2,22.1,21.9,22,26.4,24.3,25,22.1,22.5,22.8,,24,24,4.12,23,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.18,0.0017,1.84E+01,4.31E-01,3.00E-04,L3,
2017/11/10 11:00,-0.8,-1.86,-0.007,22.1,21.8,21.8,21.7,21.9,22,21.8,21.8,21.7,0.78,23.4,22.2,22,22,21.5,22,22.6,22.3,22,21.9,22.1,22,21.8,21.9,26.3,24.3,24.9,22,22.8,22.9,,24,24,4.02,22.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.19,0.18,0.0016,1.86E+01,4.32E-01,3.00E-04,L3,
2017/11/10 17:00,-0.79,-1.83,-0.007,22.1,21.8,21.8,21.7,21.9,22,21.9,21.8,21.7,0.87,23.4,22.2,22.1,22,21.6,22,22.6,22.3,22,21.9,22.1,22,21.9,21.9,26.4,24.3,24.9,22,22.6,22.8,,24,24,4.02,22.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.19,0.19,0.0018,1.84E+01,3.97E-01,3.00E-04,L3,
2017/11/10 23:00,-0.78,-1.77,-0.007,22.2,21.9,21.9,21.7,21.9,22,21.9,21.9,21.7,1.23,23.4,22.2,22.1,22.1,21.6,22,22.6,22.3,22.1,22,22.1,22,21.9,21.9,26.4,24.4,25,22.1,22.6,22.9,,24,24,4.02,22.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,21.3,,,0.19,0.18,0.0017,1.86E+01,4.48E-01,3.00E-04,L3,
2017/11/11 5:00,-0.77,-1.71,-0.007,22.2,21.9,21.9,21.8,22,22,21.9,21.9,21.8,1.09,23.5,22.2,22.1,22.1,21.6,22.1,22.6,22.3,22.1,22,22.2,22.1,21.9,21.9,26.5,24.4,25,22.1,22.6,22.9,,24,24,3.92,22.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.9,,,0.19,0.19,0.0017,1.85E+01,3.07E-01,3.00E-04,L3,
2017/11/11 11:00,-0.77,-1.7,-0.007,22.2,21.9,21.9,21.8,22,22.1,21.9,21.9,21.8,0.77,23.5,22.3,22.1,22.1,21.7,22.1,22.7,22.3,22.1,22,22.2,22.1,22,22,26.5,24.5,25.1,22.1,22.6,22.8,,24,23.9,3.92,23,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.3,,,0.19,0.18,0.0017,1.84E+01,4.17E-01,3.00E-04,L3,
2017/11/11 17:00,-0.77,-1.72,-0.007,22.2,21.9,21.9,21.7,21.9,22,21.9,21.9,21.8,0.58,23.5,22.2,22.1,22.1,21.7,22.1,22.7,22.3,22.1,22,22.2,22.1,21.9,22,26.5,24.4,25.1,22.1,22.5,22.8,,24,23.9,3.92,22.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.19,0.18,0.0018,1.83E+01,3.98E-01,3.00E-04,L3,
2017/11/11 23:00,-0.78,-1.76,-0.007,22.1,21.8,21.8,21.7,21.9,22,21.9,21.9,21.7,0.63,23.5,22.2,22.1,22,21.6,22,22.6,22.3,22.1,22,22.1,22,21.9,21.9,26.4,24.4,25,22.1,22.5,22.8,,24,23.9,3.82,22.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.19,0.18,0.0015,1.85E+01,4.14E-01,3.00E-04,L3,
2017/11/12 5:00,-0.79,-1.81,-0.007,22.1,21.7,21.7,21.6,21.8,21.9,21.8,21.8,21.7,0.55,23.4,22.1,22,22,21.5,22,22.6,22.2,22,21.9,22.1,22,21.8,21.9,26.3,24.3,24.9,22,22.5,22.7,,24,23.9,3.71,22.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.19,0.18,0.0018,1.84E+01,3.58E-01,2.90E-04,L3,
2017/11/12 11:00,-0.79,-1.84,-0.007,22,21.6,21.6,21.5,21.7,21.9,21.7,21.8,21.6,0.65,23.3,22.1,21.9,21.9,21.4,21.9,22.5,22.2,21.9,21.8,22,21.9,21.7,21.8,26.2,24.2,24.8,21.9,22.7,22.8,,24,23.9,3.71,22.5,0,0,13.69,-,14.15,-,21,-,-,0.4,0.012,20.3,,,0.19,0.18,0.0017,1.86E+01,3.60E-01,3.00E-04,L3,
2017/11/12 17:00,-0.79,-1.85,-0.007,21.9,21.6,21.6,21.5,21.7,21.8,21.7,21.7,21.5,0.57,23.3,22,21.9,21.9,21.4,21.9,22.4,22.1,21.9,21.8,21.9,21.9,21.7,21.7,26.2,24.2,24.8,21.9,22.4,22.8,,24,23.9,3.71,22.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.19,0.18,0.0017,1.82E+01,4.46E-01,3.00E-04,L3,
2017/11/12 23:00,-0.8,-1.87,-0.007,21.9,21.6,21.6,21.5,21.7,21.8,21.7,21.7,21.5,0.64,23.2,22,21.9,21.9,21.4,21.9,22.4,22.1,21.8,21.8,21.9,21.8,21.7,21.7,26.1,24.2,24.8,21.9,22.3,22.5,,23.9,23.9,3.61,22.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.19,0.18,0.0016,1.87E+01,3.27E-01,3.00E-04,L3,
2017/11/13 5:00,-0.8,-1.88,-0.007,21.8,21.5,21.5,21.3,21.6,21.7,21.5,21.5,21.5,0.7,23.1,21.9,21.8,21.7,21.3,21.7,22.4,22,21.7,21.7,21.9,21.8,21.6,21.7,26,24.1,24.7,21.7,22.3,22.5,,23.9,23.9,3.61,22,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.19,0.18,0.0017,1.84E+01,3.58E-01,3.00E-04,L3,
2017/11/13 11:00,-0.8,-1.88,-0.007,21.7,21.4,21.4,21.3,21.5,21.6,21.5,21.5,21.4,0.75,23.1,21.9,21.7,21.7,21.2,21.7,22.3,21.9,21.7,21.6,21.7,21.7,21.5,21.5,25.9,23.9,24.6,21.7,22.3,22.5,,23.9,23.9,3.5,21.7,0,0,13.69,-,14.15,-,20,-,-,0.4,0.012,20.6,,,0.19,0.18,0.0016,1.88E+01,3.49E-01,3.00E-04,L3,
2017/11/13 17:00,-0.79,-1.85,-0.008,21.8,21.4,21.4,21.3,21.5,21.7,21.5,21.5,21.4,0.8,23.1,21.9,21.7,21.7,21.2,21.7,22.3,22,21.7,21.6,21.7,21.7,21.5,21.5,26,24,24.7,21.7,22.2,22.5,,23.9,23.8,3.51,21.8,0,0,13.69,-,14.15,-,20,-,-,0.4,0.012,20.6,,,0.19,0.18,0.0017,1.80E+01,4.82E-01,3.00E-04,L3,
2017/11/13 23:00,-0.79,-1.83,-0.007,21.8,21.5,21.5,21.4,21.6,21.7,21.6,21.5,21.5,0.85,23.1,21.9,21.8,21.8,21.3,21.7,22.3,22,21.7,21.7,21.8,21.7,21.6,21.6,26.1,24.1,24.7,21.8,22.3,22.7,,23.9,23.8,3.4,21.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.7,,,0.19,0.18,0.0017,1.85E+01,3.67E-01,3.00E-04,L3,
2017/11/14 5:00,-0.79,-1.82,-0.007,21.9,21.5,21.5,21.4,21.6,21.7,21.5,21.5,21.5,0.85,23.1,21.9,21.8,21.7,21.3,21.7,22.3,22,21.7,21.7,21.8,21.7,21.6,21.6,26.1,24.1,24.7,21.8,22.2,22.5,,23.9,23.8,3.41,21.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.7,,,0.19,0.18,0.0016,1.88E+01,3.16E-01,3.00E-04,L3,
2017/11/14 11:00,-0.79,-1.79,-0.008,21.9,21.5,21.5,21.4,21.6,21.7,21.6,21.5,21.5,0.93,23.1,21.9,21.8,21.7,21.3,21.7,22.3,22,21.7,21.7,21.8,21.8,21.6,21.6,26.1,24.1,24.7,21.8,22.3,22.5,,23.9,23.8,3.41,21.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.8,,,0.19,0.18,0.0016,1.83E+01,3.83E-01,3.00E-04,L3,
2017/11/14 17:00,-0.78,-1.76,-0.008,21.9,21.5,21.5,21.4,21.6,21.7,21.6,21.5,21.5,0.84,23.2,21.9,21.8,21.8,21.3,21.7,22.3,22,21.8,21.7,21.9,21.8,21.6,21.6,26.2,24.2,24.7,21.8,22.2,22.6,,23.9,23.8,3.4,22.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.19,0.18,0.0016,1.84E+01,4.19E-01,3.00E-04,L3,
2017/11/14 23:00,-0.78,-1.76,-0.007,21.9,21.5,21.5,21.5,21.7,21.7,21.6,21.5,21.5,0.78,23.1,21.9,21.8,21.8,21.3,21.7,22.3,22,21.8,21.7,21.8,21.8,21.6,21.6,26.2,24.2,24.8,21.8,22.2,22.5,,23.8,23.8,3.41,22,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.18,0.0017,1.85E+01,4.56E-01,3.00E-04,L3,
2017/11/15 5:00,-0.78,-1.77,-0.007,21.9,21.5,21.5,21.4,21.6,21.7,21.6,21.6,21.5,0.68,23.2,21.9,21.8,21.8,21.3,21.7,22.3,22,21.8,21.7,21.9,21.8,21.6,21.7,26.2,24.2,24.8,21.8,22.3,22.6,,23.8,23.8,3.41,22,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.19,0.18,0.0017,1.84E+01,4.04E-01,3.00E-04,L3,
2017/11/15 11:00,-0.78,-1.78,-0.007,21.8,21.5,21.5,21.4,21.6,21.7,21.6,21.5,21.4,0.8,23.1,21.9,21.8,21.7,21.3,21.7,22.3,22,21.7,21.7,21.8,21.7,21.6,21.6,26.2,24.2,24.7,21.7,22.2,22.5,,23.8,23.8,3.3,22,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.19,0.18,0.0017,1.89E+01,4.44E-01,3.10E-04,L3,
2017/11/15 17:00,-0.78,-1.76,-0.007,21.8,21.5,21.5,21.4,21.6,21.7,21.6,21.5,21.5,0.74,23.1,21.9,21.8,21.7,21.3,21.7,22.3,22,21.7,21.7,21.8,21.7,21.6,21.6,26.2,24.1,24.7,21.8,22.2,22.5,,23.8,23.8,3.3,22,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.18,0.0017,1.83E+01,3.75E-01,3.10E-04,L3,
2017/11/15 23:00,-0.78,-1.77,-0.008,21.8,21.5,21.5,21.4,21.6,21.7,21.5,21.5,21.4,0.8,23.1,21.9,21.7,21.7,21.3,21.7,22.3,22,21.7,21.7,21.8,21.7,21.6,21.6,26.1,24.1,24.7,21.8,22.2,22.4,,23.8,23.8,3.3,22,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.19,0.18,0.0017,1.85E+01,3.89E-01,3.00E-04,L3,
2017/11/16 5:00,-0.78,-1.77,-0.008,21.7,21.4,21.5,21.3,21.5,21.6,21.5,21.5,21.4,0.75,23.1,21.9,21.7,21.7,21.2,21.7,22.2,21.9,21.7,21.6,21.8,21.7,21.5,21.5,26.1,24.1,24.7,21.7,22.2,22.4,,23.8,23.7,3.2,21.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.18,0.0017,1.82E+01,3.92E-01,3.00E-04,L3,
2017/11/16 11:00,-0.79,-1.8,-0.008,21.7,21.3,21.4,21.2,21.5,21.5,21.4,21.4,21.3,0.66,23,21.8,21.7,21.6,21.1,21.6,22.2,21.9,21.6,21.5,21.7,21.6,21.5,21.5,25.9,24,24.6,21.7,22.2,22.5,,23.8,23.7,3.2,21.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.19,0.18,0.0015,1.82E+01,3.76E-01,3.00E-04,L3,
2017/11/16 17:00,-0.79,-1.82,-0.008,21.6,21.3,21.3,21.1,21.4,21.5,21.4,21.4,21.2,0.55,22.9,21.7,21.6,21.5,21.1,21.5,22.1,21.8,21.5,21.5,21.6,21.5,21.4,21.4,25.9,23.9,24.5,21.6,22,22.2,,23.8,23.7,3.1,21.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.19,0.18,0.0017,1.82E+01,4.97E-01,3.00E-04,L3,
2017/11/16 23:00,-0.8,-1.87,-0.008,21.5,21.1,21.2,21,21.3,21.4,21.3,21.3,21.1,0.64,22.9,21.6,21.5,21.5,21,21.5,22.1,21.7,21.4,21.4,21.5,21.5,21.3,21.3,25.7,23.8,24.4,21.5,22.1,22.5,,23.8,23.7,2.99,21.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.18,0.0016,1.89E+01,4.48E-01,3.10E-04,L3,
2017/11/17 5:00,-0.8,-1.88,-0.008,21.4,21.1,21.1,20.9,21.2,21.3,21.1,21.1,21,0.66,22.8,21.6,21.4,21.4,20.9,21.4,22,21.7,21.3,21.3,21.4,21.4,21.2,21.3,25.6,23.7,24.3,21.3,21.8,22.1,,23.7,23.6,2.99,21.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.19,0.18,0.0017,1.86E+01,4.14E-01,3.00E-04,L3,
2017/11/17 11:00,-0.8,-1.88,-0.008,21.4,21,21,20.9,21.1,21.2,21.1,21.1,21,0.7,22.7,21.5,21.3,21.3,20.8,21.3,21.9,21.6,21.3,21.2,21.4,21.3,21.1,21.1,25.5,23.6,24.2,21.3,21.9,22.2,,23.7,23.7,2.89,21,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.19,0.18,0.0018,1.87E+01,4.04E-01,3.00E-04,L3,
2017/11/17 17:00,-0.8,-1.87,-0.008,21.4,21.1,21.1,20.9,21.1,21.3,21.1,21.1,21,0.66,22.7,21.5,21.3,21.3,20.8,21.3,21.9,21.6,21.3,21.2,21.4,21.3,21.1,21.2,25.6,23.6,24.2,21.3,21.8,22,,23.7,23.6,2.89,20.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.18,0.0017,1.85E+01,2.88E-01,3.10E-04,L3,
2017/11/17 23:00,-0.8,-1.88,-0.008,21.3,21,21,20.8,21.1,21.2,21.1,21.1,21,0.83,22.7,21.5,21.3,21.3,20.8,21.3,21.9,21.6,21.3,21.2,21.3,21.3,21.1,21.1,25.5,23.6,24.2,21.3,21.8,22.3,,23.7,23.6,2.78,20.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.8,,,0.19,0.18,0.0015,1.86E+01,3.66E-01,3.00E-04,L3,
2017/11/18 5:00,-0.8,-1.83,-0.008,21.3,20.9,20.9,20.8,21.1,21.1,21,21,20.9,1.09,22.6,21.5,21.3,21.3,20.8,21.2,21.9,21.5,21.2,21.1,21.3,21.2,21.1,21.1,25.5,23.6,24.1,21.2,21.8,22.2,,23.7,23.6,2.78,20.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,21.2,,,0.19,0.18,0.0016,1.86E+01,4.13E-01,3.00E-04,L3,
2017/11/18 11:00,-0.79,-1.77,-0.008,21.3,21,21,20.8,21.1,21.1,21,21,20.9,1,22.6,21.4,21.3,21.3,20.8,21.2,21.8,21.5,21.2,21.1,21.3,21.2,21.1,21.1,25.6,23.6,24.1,21.2,21.8,22.1,,23.7,23.6,2.68,20.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,21,,,0.19,0.18,0.0018,1.79E+01,4.31E-01,3.00E-04,L3,
2017/11/18 17:00,-0.78,-1.74,-0.008,21.3,21,21,20.9,21.1,21.2,21.1,21,20.9,0.89,22.7,21.4,21.3,21.3,20.8,21.2,21.8,21.5,21.3,21.2,21.3,21.3,21.1,21.1,25.6,23.6,24.2,21.2,21.6,21.8,,23.6,23.6,2.68,20.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.7,,,0.19,0.18,0.0018,1.90E+01,3.13E-01,3.00E-04,L3,
2017/11/18 23:00,-0.78,-1.74,-0.008,21.3,21,21,20.8,21.1,21.2,21.1,21.1,20.9,0.75,22.7,21.4,21.3,21.3,20.8,21.2,21.9,21.5,21.3,21.2,21.3,21.3,21.1,21.1,25.6,23.6,24.2,21.3,21.8,22.2,,23.6,23.6,2.68,20.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.18,0.0016,1.85E+01,3.97E-01,3.00E-04,L3,
2017/11/19 5:00,-0.79,-1.77,-0.008,21.2,20.9,20.9,20.7,21,21.1,21,21,20.8,0.51,22.6,21.3,21.2,21.2,20.7,21.1,21.8,21.5,21.1,21.1,21.3,21.2,21,21.1,25.4,23.5,24.1,21.2,21.6,21.8,,23.6,23.6,2.57,20.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.19,0.18,0.0017,1.85E+01,4.03E-01,3.00E-04,L3,
2017/11/19 11:00,-0.8,-1.82,-0.008,21.1,20.7,20.8,20.6,20.9,21,20.9,20.9,20.7,0.63,22.5,21.3,21.1,21.1,20.6,21.1,21.7,21.4,21,21,21.1,21.1,20.9,21,25.3,23.4,24,21,21.8,22,,23.6,23.6,4.23,20.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.19,0.18,0.0016,1.91E+01,4.44E-01,3.00E-04,L3,
2017/11/19 17:00,-0.8,-1.84,-0.008,21,20.7,20.7,20.5,20.8,20.9,20.8,20.8,20.6,0.55,22.4,21.2,21,21,20.5,21,21.6,21.3,21,20.9,21.1,21,20.8,20.9,25.2,23.3,23.9,21,21.5,21.8,,23.6,23.5,4.23,20.2,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.19,0.18,0.0016,1.83E+01,4.43E-01,3.00E-04,L3,
2017/11/19 23:00,-0.82,-1.89,-0.008,20.9,20.6,20.6,20.4,20.7,20.8,20.7,20.7,20.5,0.63,22.3,21.1,20.9,20.9,20.4,20.9,21.5,21.2,20.9,20.9,21,21,20.7,20.8,25.1,23.2,23.8,20.9,21.5,21.9,,23.6,23.5,4.13,20,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.18,0.0016,1.79E+01,3.78E-01,3.00E-04,L3,
2017/11/20 5:00,-0.82,-1.9,-0.008,20.8,20.5,20.5,20.3,20.6,20.7,20.6,20.6,20.4,0.64,22.2,21,20.8,20.8,20.3,20.8,21.5,21.1,20.7,20.7,20.9,20.8,20.6,20.7,24.9,23.1,23.7,20.8,21.4,21.6,,23.6,23.5,4.12,19.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.19,0.18,0.0017,1.84E+01,4.62E-01,3.00E-04,L3,
2017/11/20 11:00,-0.82,-1.9,-0.008,20.7,20.3,20.3,20.2,20.5,20.6,20.5,20.5,20.3,0.77,22.1,20.9,20.7,20.7,20.2,20.7,21.3,21,20.6,20.6,20.8,20.7,20.5,20.6,24.7,22.9,23.5,20.7,21.3,21.6,,23.6,23.5,4.12,19.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.7,,,0.19,0.18,0.0017,1.86E+01,4.36E-01,3.00E-04,L3,
2017/11/20 17:00,-0.81,-1.87,-0.008,20.7,20.4,20.4,20.2,20.5,20.6,20.5,20.5,20.3,0.79,22,20.9,20.7,20.7,20.2,20.6,21.3,21.1,20.6,20.6,20.7,20.7,20.4,20.5,24.8,22.9,23.5,20.6,21.3,21.7,,23.5,23.5,4.02,19.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.8,,,0.19,0.18,0.0017,1.84E+01,3.97E-01,3.00E-04,L3,
2017/11/20 23:00,-0.82,-1.85,-0.008,20.7,20.3,20.3,20.2,20.5,20.6,20.4,20.5,20.3,0.88,22,20.9,20.7,20.7,20.2,20.7,21.3,21,20.6,20.6,20.7,20.7,20.5,20.5,24.8,22.9,23.5,20.6,21.3,21.6,,23.5,23.5,4.03,19.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.9,,,0.19,0.18,0.0016,1.84E+01,4.20E-01,3.00E-04,L3,
2017/11/21 5:00,-0.82,-1.88,-0.008,20.7,20.3,20.3,20.1,20.4,20.6,20.4,20.5,20.3,0.46,22,20.8,20.6,20.6,20.1,20.6,21.3,20.9,20.5,20.5,20.7,20.6,20.4,20.5,24.7,22.9,23.5,20.6,21.2,21.4,,23.5,23.5,4.02,19.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.1,,,0.19,0.18,0.0017,1.83E+01,4.53E-01,3.00E-04,L3,
2017/11/21 11:00,-0.83,-1.9,-0.008,20.6,20.2,20.2,20.1,20.3,20.5,20.3,20.4,20.2,0.54,21.9,20.7,20.5,20.6,20,20.5,21.1,20.8,20.5,20.5,20.6,20.5,20.3,20.4,24.7,22.8,23.5,20.5,21.2,21.5,,23.5,23.5,4.02,19,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.19,0.18,0.0015,1.83E+01,4.87E-01,3.00E-04,L3,
2017/11/21 17:00,-0.83,-1.9,-0.008,20.6,20.2,20.2,20.1,20.3,20.5,20.3,20.3,20.2,0.53,21.9,20.7,20.5,20.5,20,20.5,21.1,20.8,20.5,20.4,20.6,20.5,20.3,20.4,24.7,22.8,23.4,20.5,21,21.2,,23.5,23.4,4.02,19,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.19,0.18,0.0017,1.88E+01,4.11E-01,3.10E-04,L3,
2017/11/21 23:00,-0.83,-1.9,-0.008,20.5,20.1,20.1,19.9,20.2,20.4,20.2,20.2,20.1,0.67,21.9,20.7,20.5,20.5,20,20.4,21.1,20.8,20.4,20.4,20.5,20.5,20.2,20.3,24.5,22.7,23.3,20.4,21,21.5,,23.5,23.4,3.92,18.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.7,,,0.19,0.18,0.0016,1.82E+01,4.39E-01,3.00E-04,L3,
2017/11/22 5:00,-0.83,-1.9,-0.008,20.3,20,20,19.8,20.1,20.2,20.1,20.1,20,0.73,21.7,20.5,20.3,20.3,19.8,20.3,21,20.6,20.2,20.2,20.4,20.3,20.1,20.2,24.3,22.6,23.2,20.2,21,21.2,,23.5,23.4,3.92,18.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.9,,,0.19,0.18,0.0017,1.88E+01,3.80E-01,3.00E-04,L3,
2017/11/22 11:00,-0.83,-1.88,-0.008,20.3,19.9,19.9,19.8,20.1,20.2,20,20.1,19.9,0.86,21.6,20.4,20.2,20.2,19.7,20.2,20.9,20.5,20.1,20.1,20.3,20.2,20,20.1,24.3,22.5,23.1,20.1,20.9,21.1,,23.4,23.3,3.82,18.4,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,21,,,0.19,0.18,0.0018,1.84E+01,4.45E-01,3.00E-04,L3,
2017/11/22 17:00,-0.82,-1.83,-0.008,20.3,20,20,19.9,20.1,20.2,20.1,20.2,19.9,0.8,21.7,20.5,20.3,20.3,19.8,20.2,20.9,20.6,20.2,20.2,20.3,20.3,20,20.1,24.4,22.6,23.2,20.2,20.9,21.2,,23.4,23.4,3.81,18.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.8,,,0.19,0.18,0.0017,1.82E+01,4.76E-01,3.00E-04,L3,
2017/11/22 23:00,-0.8,-1.79,-0.008,20.4,20,20,19.9,20.2,20.3,20.1,20.2,20,0.96,21.7,20.5,20.3,20.3,19.8,20.3,20.9,20.6,20.2,20.2,20.3,20.3,20.1,20.2,24.5,22.7,23.3,20.3,20.8,21.2,,23.4,23.3,3.82,18.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,21,,,0.19,0.18,0.0016,1.80E+01,4.73E-01,3.10E-04,L3,
2017/11/23 5:00,-0.8,-1.76,-0.008,20.4,20,20,19.9,20.2,20.2,20.1,20.2,20,0.98,21.7,20.5,20.3,20.3,19.8,20.3,20.9,20.6,20.3,20.2,20.4,20.3,20.1,20.1,24.5,22.7,23.3,20.3,20.8,21.2,,23.4,23.3,3.92,18.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,21,,,0.19,0.18,0.0016,1.84E+01,5.05E-01,3.00E-04,L3,
2017/11/23 11:00,-0.79,-1.73,-0.008,20.4,20,20,19.9,20.2,20.2,20.1,20.2,20,1.05,21.7,20.5,20.3,20.3,19.8,20.3,20.9,20.6,20.3,20.2,20.3,20.3,20.1,20.1,24.6,22.7,23.3,20.3,20.9,21.1,,23.4,23.3,4.02,18.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,21,,,0.19,0.18,0.0016,1.79E+01,4.81E-01,3.00E-04,L3,
2017/11/23 17:00,-0.79,-1.71,-0.008,20.3,20,20.1,19.9,20.1,20.2,20.1,20.3,20,0.71,21.6,20.3,20.1,20.3,19.7,20.2,20.8,20.6,20.2,20.2,20.3,20.3,20.1,20.1,24.5,22.7,23.4,20.3,20.8,21,,23.3,23.3,4.03,18.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.18,0.0016,1.86E+01,4.67E-01,3.00E-04,L3,
2017/11/23 23:00,-0.8,-1.76,-0.008,20.3,20,20,19.8,20.1,20.2,20.1,20.1,20,0.48,21.7,20.4,20.2,20.2,19.7,20.2,20.8,20.5,20.2,20.1,20.3,20.2,20,20.1,24.5,22.7,23.3,20.3,20.8,21.1,,23.3,23.3,4.02,18.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20,,,0.19,0.18,0.0016,1.86E+01,4.43E-01,3.00E-04,L3,
2017/11/24 5:00,-0.81,-1.8,-0.008,20.2,19.8,19.9,19.7,20,20.1,20,20,19.9,0.78,21.5,20.3,20.1,20.2,19.6,20.1,20.7,20.5,20.1,20.1,20.2,20.2,20,20,24.4,22.6,23.2,20.1,20.8,20.9,,23.3,23.2,4.02,18.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.19,0.18,0.0018,1.85E+01,5.09E-01,3.00E-04,L3,
2017/11/24 11:00,-0.81,-1.81,-0.008,20.1,19.8,19.8,19.7,19.9,20,19.9,20.1,19.8,0.64,21.4,20.1,19.9,20.1,19.5,20,20.6,20.4,20,20,20.1,20,19.8,19.9,24.3,22.5,23.2,20.1,20.5,20.8,,23.3,23.2,3.92,18.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.19,0.18,0.0017,1.85E+01,4.76E-01,3.00E-04,L3,
2017/11/24 17:00,-0.81,-1.83,-0.008,20.1,19.8,19.8,19.7,19.9,20,19.9,19.9,19.8,0.6,21.5,20.2,20.1,20,19.5,20,20.6,20.4,20,20,20.1,20.1,19.9,19.9,24.3,22.5,23.1,20,20.6,20.9,,23.3,23.2,4.03,18.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.3,,,0.19,0.18,0.0017,1.82E+01,4.68E-01,3.00E-04,L3,
2017/11/24 23:00,-0.82,-1.86,-0.008,20,19.7,19.7,19.6,19.8,19.9,19.8,20,19.7,0.64,21.3,20,19.9,20,19.4,19.9,20.5,20.3,20,19.9,20.1,20,19.8,19.8,24.2,22.4,23.1,20,20.5,20.9,,23.2,23.2,3.92,18.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.18,0.0017,1.84E+01,4.14E-01,3.00E-04,L3,
2017/11/25 5:00,-0.82,-1.87,-0.008,20,19.6,19.7,19.5,19.8,19.9,19.7,19.9,19.6,0.62,21.3,20.1,19.9,19.9,19.4,19.9,20.5,20.2,19.9,19.9,20,19.9,19.7,19.8,24.1,22.4,22.9,19.9,20.5,20.8,,23.2,23.2,3.92,18.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.18,0.0017,1.86E+01,5.08E-01,3.00E-04,L3,
2017/11/25 11:00,-0.82,-1.88,-0.008,19.9,19.6,19.6,19.5,19.7,19.8,19.7,19.9,19.6,0.54,21.2,20,19.8,19.9,19.3,19.8,20.4,20.2,19.8,19.8,19.9,19.9,19.7,19.7,24.1,22.3,22.9,19.9,20.5,20.8,,23.2,23.1,3.92,18.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.19,0.18,0.0017,1.82E+01,4.48E-01,3.00E-04,L3,
2017/11/25 17:00,-0.82,-1.89,-0.008,19.9,19.6,19.6,19.5,19.7,19.8,19.7,19.8,19.6,0.51,21.2,20,19.8,19.9,19.3,19.8,20.4,20.1,19.8,19.8,19.9,19.9,19.7,19.7,24.1,22.3,22.9,19.8,20.5,20.9,,23.2,23.1,3.92,18.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.19,0.18,0.0016,1.83E+01,4.73E-01,3.00E-04,L3,
2017/11/25 23:00,-0.83,-1.9,-0.008,19.9,19.5,19.6,19.4,19.7,19.8,19.7,19.8,19.5,0.68,21.2,19.9,19.7,19.8,19.3,19.8,20.4,20.1,19.8,19.8,19.9,19.8,19.6,19.7,24,22.3,22.9,19.8,20.3,20.6,,23.2,23.1,3.81,18.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.19,0.18,0.0017,1.85E+01,5.46E-01,2.90E-04,L3,
2017/11/26 5:00,-0.83,-1.88,-0.008,19.8,19.5,19.5,19.3,19.6,19.7,19.5,19.7,19.4,0.88,21.1,19.9,19.7,19.7,19.2,19.7,20.3,20,19.7,19.7,19.8,19.7,19.5,19.6,23.9,22.2,22.8,19.7,20.4,20.7,,23.1,23.1,3.72,18.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.9,,,0.19,0.18,0.0016,1.86E+01,5.22E-01,2.90E-04,L3,
2017/11/26 11:00,-0.82,-1.84,-0.008,19.8,19.4,19.5,19.3,19.6,19.7,19.5,19.7,19.4,0.89,21.1,19.9,19.7,19.7,19.2,19.7,20.3,20,19.7,19.6,19.8,19.7,19.5,19.6,24,22.2,22.8,19.7,20.3,20.5,,23.1,23.1,3.82,18.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.9,,,0.19,0.18,0.0016,1.83E+01,4.60E-01,3.00E-04,L3,
2017/11/26 17:00,-0.81,-1.81,-0.008,19.8,19.5,19.5,19.4,19.6,19.7,19.6,19.7,19.4,0.7,21.1,19.8,19.7,19.7,19.2,19.7,20.3,20,19.7,19.7,19.8,19.7,19.5,19.6,24,22.2,22.8,19.8,20.3,20.5,,23.1,23.1,3.82,18.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.19,0.18,0.0018,1.83E+01,4.25E-01,3.00E-04,L3,
2017/11/26 23:00,-0.81,-1.83,-0.008,19.8,19.5,19.5,19.4,19.6,19.7,19.6,19.7,19.5,0.52,21.1,19.9,19.7,19.8,19.2,19.7,20.3,20,19.7,19.7,19.8,19.8,19.6,19.6,24.1,22.3,22.9,19.8,20.2,20.7,,23.1,23,3.82,18.9,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.19,0.18,0.0018,1.83E+01,5.16E-01,3.00E-04,L3,
2017/11/27 5:00,-0.82,-1.87,-0.008,19.8,19.5,19.5,19.3,19.6,19.7,19.6,19.8,19.4,0.5,21,19.8,19.6,19.7,19.2,19.6,20.2,20,19.7,19.6,19.8,19.7,19.5,19.5,24,22.2,22.9,19.8,20.3,20.5,,23.1,23,3.71,18.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.2,,,0.19,0.18,0.0017,1.84E+01,5.39E-01,3.00E-04,L3,
2017/11/27 11:00,-0.83,-1.9,-0.008,19.7,19.4,19.4,19.3,19.5,19.6,19.5,19.6,19.4,0.63,21,19.8,19.6,19.6,19.1,19.6,20.2,20,19.6,19.6,19.7,19.7,19.5,19.5,23.9,22.2,22.8,19.6,20.2,20.5,,23,23,3.71,18.7,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.18,0.0017,1.87E+01,6.04E-01,3.00E-04,L3,
2017/11/27 17:00,-0.82,-1.89,-0.008,19.8,19.4,19.4,19.3,19.5,19.6,19.5,19.6,19.3,0.59,21.1,19.8,19.7,19.7,19.1,19.6,20.2,19.9,19.6,19.6,19.7,19.7,19.5,19.5,24,22.2,22.7,19.6,20.2,20.6,,23,23,3.71,18.8,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.19,0.18,0.0018,1.87E+01,4.88E-01,3.00E-04,L3,
2017/11/27 23:00,-0.83,-1.9,-0.008,19.7,19.3,19.3,19.2,19.4,19.6,19.5,19.5,19.2,0.7,21,19.8,19.6,19.6,19.1,19.6,20.2,19.9,19.6,19.5,19.7,19.6,19.4,19.5,23.9,22.2,22.7,19.6,20.1,20.4,,23,23,3.61,18.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.7,,,0.19,0.18,0.0017,1.84E+01,4.49E-01,3.00E-04,L3,
2017/11/28 5:00,-0.83,-1.89,-0.008,19.6,19.2,19.3,19.1,19.4,19.5,19.4,19.4,19.2,0.74,20.9,19.6,19.4,19.5,19,19.5,20.1,19.8,19.5,19.5,19.6,19.5,19.3,19.4,23.7,22,22.7,19.5,20.1,20.3,,23,23,3.61,18.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.7,,,0.19,0.18,0.0017,1.80E+01,5.90E-01,3.00E-04,L3,
2017/11/28 11:00,-0.83,-1.88,-0.008,19.6,19.2,19.2,19.1,19.3,19.4,19.3,19.5,19.1,0.77,20.9,19.6,19.4,19.5,18.9,19.4,20,19.8,19.4,19.4,19.5,19.5,19.3,19.3,23.7,22,22.6,19.4,20.1,20.3,,23,22.9,3.61,18.5,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.7,,,0.19,0.18,0.0015,1.84E+01,6.35E-01,3.00E-04,L3,
2017/11/28 17:00,-0.82,-1.86,-0.008,19.5,19.2,19.2,19.1,19.3,19.4,19.3,19.4,19.1,0.77,20.9,19.6,19.5,19.5,18.9,19.4,20,19.8,19.4,19.4,19.5,19.5,19.3,19.3,23.8,22,22.6,19.4,20,20.2,,23,22.9,3.61,18.6,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.7,,,0.19,0.18,0.0019,1.83E+01,5.90E-01,3.10E-04,L3,
2017/11/28 23:00,-0.81,-1.84,-0.008,19.6,19.2,19.2,19.1,19.4,19.4,19.3,19.5,19.1,0.9,20.8,19.6,19.4,19.5,18.9,19.4,20,19.7,19.4,19.4,19.5,19.5,19.3,19.3,23.8,22,22.6,19.5,19.9,20.3,,23,22.9,3.61,18.6,0.01,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.9,,,0.19,0.18,0.0016,1.86E+01,5.15E-01,3.00E-04,L3,
2017/11/29 5:00,-0.82,-1.81,-0.008,19.6,19.2,19.2,19.1,19.3,19.4,19.3,19.5,19.1,0.84,20.8,19.5,19.3,19.4,18.9,19.4,19.9,19.7,19.4,19.4,19.5,19.4,19.3,19.3,23.8,22,22.6,19.5,20.1,20.5,,23,22.9,3.51,18.6,0.01,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.8,,,0.19,0.18,0.0018,1.80E+01,5.66E-01,3.00E-04,L3,
2017/11/29 11:00,-0.8,-1.78,-0.008,19.5,19.2,19.2,19.1,19.3,19.4,19.3,19.4,19.1,0.92,20.8,19.6,19.4,19.4,18.9,19.4,20,19.7,19.4,19.4,19.5,19.4,19.3,19.3,23.8,22,22.5,19.4,19.9,20.1,,22.9,22.8,3.51,18.8,0.01,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.9,,,0.19,0.18,0.0017,1.86E+01,5.46E-01,3.00E-04,L3,
2017/11/29 17:00,-0.8,-1.77,-0.008,19.5,19.2,19.3,19.1,19.3,19.4,19.3,19.5,19.1,0.67,20.8,19.5,19.3,19.5,18.9,19.4,20,19.7,19.4,19.4,19.5,19.4,19.2,19.3,23.8,22,22.6,19.5,19.9,20.1,,22.9,22.8,3.61,19.1,0.01,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.18,0.0018,1.83E+01,4.93E-01,3.00E-04,L3,
2017/11/29 23:00,-0.8,-1.78,-0.008,19.5,19.2,19.2,19.1,19.3,19.4,19.3,19.5,19.1,0.76,20.8,19.5,19.3,19.5,18.9,19.4,19.9,19.7,19.5,19.4,19.5,19.4,19.2,19.3,23.8,22,22.7,19.5,19.8,20.3,,22.9,22.8,3.51,19.2,0.01,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.19,0.18,0.0017,1.85E+01,5.79E-01,3.00E-04,L3,
2017/11/30 5:00,-0.8,-1.78,-0.008,19.5,19.2,19.2,19.1,19.3,19.4,19.3,19.4,19.1,0.68,20.8,19.5,19.3,19.4,18.9,19.4,19.9,19.7,19.4,19.4,19.5,19.4,19.3,19.3,23.8,22,22.6,19.5,19.9,20.2,,22.8,22.8,3.51,19.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.4,,,0.19,0.18,0.0016,1.82E+01,5.19E-01,3.00E-04,L3,
2017/11/30 11:00,-0.81,-1.8,-0.008,19.5,19.1,19.1,19,19.2,19.4,19.2,19.3,19,0.72,20.8,19.5,19.3,19.4,18.9,19.3,19.9,19.7,19.4,19.3,19.5,19.4,19.2,19.3,23.7,22,22.6,19.4,19.8,20.1,,22.8,22.8,3.51,19.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.19,0.18,0.0018,1.83E+01,5.41E-01,3.00E-04,L3,
2017/11/30 17:00,-0.81,-1.79,-0.008,19.4,19.1,19.1,19,19.2,19.3,19.2,19.3,19,0.68,20.7,19.4,19.3,19.3,18.8,19.3,19.9,19.6,19.3,19.3,19.4,19.3,19.2,19.2,23.7,21.9,22.5,19.3,19.8,20.1,,22.8,22.8,3.4,19.1,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.5,,,0.19,0.18,0.0017,1.85E+01,5.12E-01,3.00E-04,L3,
2017/11/30 23:00,-0.81,-1.8,-0.008,19.4,19.1,19.1,18.9,19.1,19.3,19.2,19.3,19,0.75,20.6,19.4,19.2,19.3,18.8,19.2,19.8,19.6,19.3,19.2,19.4,19.3,19.1,19.1,23.6,21.9,22.4,19.3,19.8,20.1,,22.8,22.7,3.4,19.3,0,0,13.83,-,14.29,-,21,-,-,0.41,0.012,20.6,,,0.19,0.18,0.0017,1.81E+01,5.53E-01,3.00E-04,L3,
2017/12/1 5:00,-0.82,-1.81,-0.008,19.3,19,19,18.8,19.1,19.2,19.1,19.2,18.9,0.7,20.5,19.3,19.1,19.2,18.7,19.1,19.7,19.5,19.2,19.2,19.3,19.2,19,19.1,23.5,21.7,22.4,19.2,19.8,20.2,,22.8,22.7,3.4,19.6,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.5,,,0.19,0.18,0.0018,1.83E+01,4.91E-01,3.00E-04,L3,
