,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,note
2017/12/1 11:00,-0.82,-1.83,-0.008,19.2,18.9,18.9,18.7,19,19.1,19,19.1,18.8,0.73,20.5,19.2,19,19.1,18.6,19.1,19.7,19.4,19.1,19.1,19.2,19.1,18.9,19,23.4,21.7,22.3,19.1,19.7,19.9,,22.8,22.7,3.41,19.8,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.6,,,0.19,0.18,0.0016,1.82E+01,4.86E-01,3.00E-04,L3,
2017/12/1 17:00,-0.82,-1.82,-0.008,19.2,18.9,18.9,18.7,19,19.1,19,19,18.8,0.61,20.5,19.3,19.1,19.1,18.6,19.1,19.7,19.4,19.1,19.1,19.2,19.1,18.9,19,23.5,21.7,22.2,19.1,19.7,19.9,,22.7,22.7,3.41,20.1,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.4,,,0.19,0.18,0.0017,1.82E+01,5.98E-01,2.90E-04,L3,
2017/12/1 23:00,-0.82,-1.86,-0.008,19.2,18.8,18.8,18.7,18.9,19.1,18.9,19,18.8,0.56,20.4,19.1,19,19,18.5,19,19.6,19.4,19.1,19,19.2,19.1,18.9,18.9,23.3,21.6,22.2,19,19.5,19.8,,22.7,22.6,3.3,20.2,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.3,,,0.19,0.18,0.0016,1.82E+01,4.72E-01,2.90E-04,L3,
2017/12/2 5:00,-0.83,-1.89,-0.008,19,18.7,18.7,18.5,18.8,18.9,18.8,18.9,18.6,0.56,20.3,19.1,18.9,19,18.4,18.9,19.5,19.3,19,18.9,19.1,19,18.8,18.8,23.2,21.5,22.2,19,19.6,20,,22.7,22.6,3.3,20.4,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.3,,,0.19,0.18,0.0018,1.83E+01,5.06E-01,2.90E-04,L3,
2017/12/2 11:00,-0.83,-1.9,-0.008,19,18.6,18.6,18.4,18.7,18.9,18.7,18.8,18.5,0.64,20.2,19,18.8,18.9,18.4,18.8,19.4,19.2,18.8,18.8,19,18.9,18.7,18.7,23.1,21.4,22.1,18.9,19.5,19.7,,22.6,22.6,3.2,20.6,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.5,,,0.19,0.18,0.0017,1.82E+01,5.13E-01,3.00E-04,L3,
2017/12/2 17:00,-0.83,-1.89,-0.008,19,18.7,18.7,18.6,18.8,18.9,18.8,18.8,18.6,0.6,20.3,19.1,18.9,18.9,18.4,18.9,19.5,19.2,18.9,18.8,19,18.9,18.7,18.8,23.3,21.5,22,18.9,19.5,19.8,,22.6,22.6,3.19,20.8,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.4,,,0.19,0.18,0.0017,1.78E+01,5.24E-01,3.00E-04,L3,
2017/12/2 23:00,-0.83,-1.9,-0.008,19,18.6,18.6,18.4,18.7,18.8,18.7,18.8,18.5,0.69,20.2,19,18.8,18.9,18.3,18.8,19.4,19.2,18.8,18.8,19,18.9,18.7,18.7,23.1,21.5,22,18.8,19.4,19.8,,22.6,22.6,3.2,20.9,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.7,,,0.19,0.18,0.0017,1.77E+01,5.41E-01,3.00E-04,L3,
2017/12/3 5:00,-0.83,-1.9,-0.008,18.9,18.5,18.5,18.3,18.6,18.8,18.7,18.7,18.5,0.82,20.2,18.9,18.7,18.8,18.3,18.7,19.4,19.1,18.8,18.8,18.9,18.9,18.6,18.7,23.1,21.4,21.9,18.8,19.5,19.8,,22.6,22.6,3.09,21.1,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.9,,,0.19,0.18,0.0015,1.83E+01,5.06E-01,3.00E-04,L3,
2017/12/3 11:00,-0.83,-1.87,-0.008,18.8,18.5,18.5,18.4,18.6,18.7,18.6,18.7,18.4,0.87,20.1,18.8,18.6,18.7,18.2,18.7,19.3,19.1,18.7,18.7,18.8,18.8,18.5,18.6,23,21.3,21.9,18.7,19.3,19.5,,22.6,22.5,3.09,21.5,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.9,,,0.19,0.18,0.0016,1.89E+01,5.35E-01,2.90E-04,L3,
2017/12/3 17:00,-0.82,-1.84,-0.008,18.9,18.6,18.6,18.4,18.7,18.8,18.7,18.7,18.5,0.73,20.1,18.9,18.7,18.8,18.2,18.7,19.3,19.1,18.8,18.7,18.9,18.8,18.6,18.6,23.1,21.3,21.9,18.8,19.5,19.8,,22.6,22.5,3.1,21.8,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.6,,,0.19,0.18,0.0017,1.86E+01,5.12E-01,3.00E-04,L3,
2017/12/3 23:00,-0.82,-1.84,-0.008,18.9,18.6,18.6,18.4,18.7,18.8,18.7,18.8,18.5,0.75,20.2,18.9,18.7,18.8,18.3,18.7,19.3,19.1,18.8,18.7,18.9,18.8,18.6,18.6,23.2,21.4,22,18.8,19.3,19.5,,22.6,22.5,3.09,21.8,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.6,,,0.19,0.18,0.0016,1.83E+01,5.27E-01,3.00E-04,L3,
2017/12/4 5:00,-0.82,-1.82,-0.008,18.9,18.6,18.6,18.4,18.7,18.8,18.7,18.8,18.5,0.73,20.1,18.8,18.6,18.8,18.2,18.7,19.3,19.1,18.8,18.8,18.9,18.8,18.6,18.7,23.2,21.4,22,18.8,19.4,19.6,,22.6,22.5,2.99,22,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.6,,,0.19,0.18,0.0017,1.83E+01,5.18E-01,3.00E-04,L3,
2017/12/4 11:00,-0.82,-1.82,-0.008,18.9,18.6,18.6,18.5,18.7,18.8,18.7,18.9,18.5,0.97,20.1,18.8,18.6,18.8,18.2,18.7,19.3,19.1,18.8,18.7,18.9,18.8,18.6,18.6,23.2,21.4,22,18.8,19.5,19.5,,22.5,22.5,2.99,22.3,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.5,,,0.19,0.18,0.0017,1.84E+01,5.64E-01,3.00E-04,L3,
2017/12/4 17:00,-0.81,-1.82,-0.008,18.9,18.6,18.6,18.5,18.7,18.8,18.7,18.9,18.5,1.42,20.1,18.9,18.7,18.8,18.3,18.7,19.3,19.1,18.8,18.7,18.9,18.8,18.6,18.6,23.2,21.4,22,18.8,19.3,19.6,,22.5,22.5,2.99,22.5,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,22.2,,,0.19,0.18,0.0014,1.84E+01,5.64E-01,3.00E-04,L3,
2017/12/4 23:00,-0.81,-1.81,-0.008,18.9,18.6,18.6,18.5,18.7,18.8,18.7,18.9,18.5,1.64,20.1,18.8,18.7,18.8,18.3,18.7,19.3,19.1,18.8,18.7,18.9,18.8,18.6,18.6,23.1,21.4,22,18.8,19.2,19.7,,22.5,22.4,3.09,22.7,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,22.4,,,0.19,0.18,0.0017,1.82E+01,6.15E-01,3.00E-04,L3,
2017/12/5 5:00,-0.81,-1.77,-0.008,18.9,18.6,18.6,18.4,18.7,18.8,18.7,18.8,18.5,1.6,20.1,18.8,18.7,18.8,18.3,18.7,19.3,19.1,18.8,18.7,18.9,18.8,18.6,18.6,23.1,21.4,22,18.8,19.4,19.6,,22.5,22.4,2.99,23,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,22.2,,,0.19,0.18,0.0017,1.85E+01,5.73E-01,3.00E-04,L3,
2017/12/5 11:00,-0.81,-1.77,-0.008,18.9,18.5,18.5,18.4,18.6,18.7,18.6,18.8,18.4,1.31,20.1,18.8,18.6,18.7,18.2,18.6,19.2,19,18.7,18.7,18.8,18.7,18.5,18.6,23.1,21.3,22,18.8,19.2,19.5,,22.5,22.4,2.99,23.1,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.7,,,0.19,0.18,0.0017,1.86E+01,5.22E-01,3.00E-04,L3,
2017/12/5 17:00,-0.8,-1.77,-0.008,18.8,18.5,18.5,18.4,18.6,18.7,18.6,18.7,18.4,1.22,20.1,18.8,18.6,18.7,18.2,18.6,19.2,19,18.7,18.6,18.8,18.7,18.5,18.6,23.1,21.3,21.9,18.8,19.5,19.8,,22.4,22.3,2.89,23.3,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.5,,,0.19,0.18,0.0016,1.85E+01,5.48E-01,3.10E-04,L3,
2017/12/5 23:00,-0.82,-1.82,-0.008,18.8,18.4,18.5,18.3,18.6,18.7,18.6,18.7,18.4,1.11,20,18.7,18.6,18.7,18.2,18.6,19.2,19,18.7,18.6,18.8,18.7,18.5,18.5,23,21.3,21.9,18.7,19.2,19.3,,22.4,22.3,2.88,23.4,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.2,,,0.19,0.18,0.0016,1.82E+01,6.09E-01,3.00E-04,L3,
2017/12/6 5:00,-0.82,-1.85,-0.008,18.7,18.3,18.3,18.1,18.4,18.6,18.4,18.5,18.3,1.09,19.9,18.6,18.4,18.5,18,18.5,19.1,18.9,18.5,18.5,18.7,18.6,18.4,18.4,22.9,21.1,21.7,18.5,19.3,19.5,,22.4,22.3,2.78,23.5,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.3,,,0.19,0.18,0.0017,1.83E+01,6.75E-01,3.00E-04,L3,
2017/12/6 11:00,-0.82,-1.89,-0.008,18.6,18.2,18.2,18.1,18.4,18.5,18.3,18.5,18.2,1.1,19.8,18.6,18.4,18.5,18,18.4,19,18.8,18.5,18.5,18.6,18.5,18.3,18.3,22.7,21.1,21.7,18.5,19.1,19.3,,22.4,22.3,2.68,23.6,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.3,,,0.19,0.18,0.0018,1.82E+01,5.36E-01,3.00E-04,L3,
2017/12/6 17:00,-0.83,-1.9,-0.008,18.5,18.2,18.2,18.1,18.3,18.4,18.3,18.5,18.1,0.99,19.8,18.5,18.3,18.4,17.9,18.4,19,18.8,18.4,18.4,18.5,18.5,18.2,18.3,22.7,21,21.6,18.4,19.2,19.4,,22.3,22.3,2.68,23.8,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.1,,,0.19,0.18,0.0016,1.86E+01,4.66E-01,3.00E-04,L3,
2017/12/6 23:00,-0.83,-1.9,-0.008,18.5,18.2,18.2,18,18.3,18.4,18.3,18.4,18.1,1.18,19.7,18.5,18.3,18.4,17.9,18.3,19,18.7,18.4,18.3,18.5,18.4,18.2,18.2,22.6,21,21.6,18.4,18.9,19.2,,22.3,22.3,2.58,23.8,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.5,,,0.19,0.18,0.0017,1.82E+01,5.84E-01,3.00E-04,L3,
2017/12/7 5:00,-0.83,-1.91,-0.008,18.4,18.1,18.1,17.9,18.2,18.3,18.1,18.4,18,1.23,19.7,18.4,18.2,18.3,17.8,18.3,18.9,18.7,18.3,18.3,18.4,18.4,18.1,18.2,22.6,20.9,21.5,18.3,19,19.5,,22.3,22.3,2.47,23.9,0.01,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.6,,,0.19,0.18,0.0018,1.80E+01,6.07E-01,2.90E-04,L3,
2017/12/7 11:00,-0.83,-1.9,-0.008,18.3,18,18,17.8,18.1,18.2,18.1,18.3,17.9,1.38,19.6,18.3,18.1,18.2,17.7,18.2,18.8,18.6,18.2,18.2,18.3,18.3,18,18.1,22.5,20.8,21.4,18.2,18.9,19.3,,22.3,22.2,2.47,24,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.9,,,0.19,0.18,0.0016,1.83E+01,5.25E-01,3.00E-04,L3,
2017/12/7 17:00,-0.83,-1.87,-0.008,18.3,18,18,17.9,18.1,18.2,18.1,18.3,17.9,1.34,19.6,18.3,18.1,18.2,17.7,18.1,18.8,18.5,18.2,18.1,18.3,18.2,18,18.1,22.6,20.9,21.4,18.2,18.9,19.1,,22.3,22.2,2.47,24.3,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.8,,,0.19,0.18,0.0017,1.85E+01,6.80E-01,2.90E-04,L3,
2017/12/7 23:00,-0.83,-1.85,-0.008,18.3,18,18,17.9,18.1,18.2,18.1,18.3,18,1.5,19.6,18.3,18.1,18.2,17.7,18.2,18.8,18.5,18.2,18.2,18.3,18.3,18.1,18.1,22.6,20.9,21.5,18.2,18.9,19.2,,22.2,22.2,2.37,24.3,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,22.1,,,0.19,0.18,0.0017,1.87E+01,5.90E-01,3.00E-04,L3,
2017/12/8 5:00,-0.82,-1.81,-0.007,18.3,18,18,17.9,18.1,18.2,18.1,18.3,17.9,1.56,19.6,18.3,18.1,18.2,17.6,18.1,18.7,18.5,18.2,18.2,18.3,18.2,18,18.1,22.6,20.9,21.5,18.2,18.8,19.2,,22.2,22.1,2.27,24.4,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,22.2,,,0.19,0.18,0.0017,1.87E+01,5.11E-01,3.00E-04,L3,
2017/12/8 11:00,-0.82,-1.79,-0.007,18.3,18,18,17.8,18.1,18.2,18.1,18.2,17.9,1.44,19.7,18.4,18.2,18.2,17.7,18.2,18.8,18.5,18.2,18.2,18.3,18.3,18.1,18.1,22.7,20.9,21.4,18.2,18.9,19,,22.2,22.1,2.27,24.6,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.9,,,0.19,0.18,0.0017,1.79E+01,5.70E-01,3.00E-04,L3,
2017/12/8 17:00,-0.82,-1.79,-0.008,18.3,18,18,17.8,18.1,18.2,18.1,18.3,17.9,1.21,19.7,18.4,18.2,18.2,17.7,18.2,18.8,18.5,18.2,18.2,18.3,18.3,18.1,18.1,22.7,21,21.5,18.2,18.8,19,,22.2,22.1,2.26,24.7,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.5,,,0.19,0.18,0.0015,1.82E+01,6.30E-01,3.00E-04,L3,
2017/12/8 23:00,-0.82,-1.81,-0.008,18.2,17.9,17.9,17.7,18,18.1,18,18.1,17.8,1.25,19.6,18.4,18.2,18.2,17.6,18.2,18.8,18.5,18.2,18.1,18.3,18.2,18,18.1,22.6,20.9,21.4,18.1,18.8,19.2,,22.1,22.1,2.16,24.8,0.02,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.5,,,0.19,0.18,0.0017,1.82E+01,5.48E-01,3.00E-04,L3,
2017/12/9 5:00,-0.82,-1.81,-0.008,18.2,17.8,17.8,17.6,17.9,18.1,17.9,18,17.8,1.21,19.6,18.3,18.1,18.1,17.6,18.1,18.7,18.4,18.1,18.1,18.2,18.1,17.9,18,22.5,20.8,21.3,18.1,18.7,18.9,,22.1,22.1,2.06,24.8,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.5,,,0.19,0.18,0.0017,1.84E+01,5.98E-01,3.00E-04,L3,
2017/12/9 11:00,-0.82,-1.84,-0.008,18.1,17.7,17.7,17.5,17.8,17.9,17.8,17.9,17.7,1.15,19.5,18.2,18,18,17.5,18,18.6,18.4,18,17.9,18.1,18.1,17.8,17.9,22.3,20.7,21.2,18,18.8,18.9,,22.1,22,4.12,25.1,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.4,,,0.19,0.18,0.0016,1.81E+01,5.73E-01,3.00E-04,L3,
2017/12/9 17:00,-0.82,-1.85,-0.008,18.1,17.7,17.7,17.6,17.8,18,17.8,17.9,17.7,1.1,19.5,18.2,18,18,17.5,18,18.6,18.3,18,17.9,18.1,18.1,17.8,17.9,22.4,20.7,21.2,18,18.7,18.8,,22.1,22,4.12,25.1,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.3,,,0.19,0.18,0.0017,1.82E+01,6.46E-01,2.90E-04,L3,
2017/12/9 23:00,-0.83,-1.88,-0.008,18.1,17.7,17.7,17.5,17.8,17.9,17.8,18,17.7,1.16,19.4,18.2,18,18,17.4,18,18.6,18.3,18,17.9,18.1,18.1,17.8,17.9,22.4,20.7,21.2,17.9,18.7,18.9,,22.1,22,4.02,25.1,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.5,,,0.19,0.18,0.0016,1.78E+01,6.77E-01,3.00E-04,L3,
2017/12/10 5:00,-0.83,-1.88,-0.008,18,17.7,17.7,17.5,17.8,17.9,17.8,17.8,17.6,1.24,19.4,18.1,17.9,17.9,17.4,17.9,18.6,18.3,17.9,17.9,18.1,18,17.8,17.8,22.3,20.7,21.1,17.9,18.6,18.9,,22,22,4.02,25.3,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.7,,,0.19,0.18,0.0017,1.86E+01,5.89E-01,3.00E-04,L3,
2017/12/10 11:00,-0.83,-1.88,-0.008,18,17.7,17.7,17.5,17.8,17.9,17.8,17.9,17.6,1.35,19.4,18.1,17.9,17.9,17.4,17.9,18.6,18.3,17.9,17.9,18.1,18,17.8,17.8,22.4,20.7,21.1,17.9,18.7,19,,22,21.9,3.92,25.5,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.8,,,0.19,0.18,0.0016,1.80E+01,5.89E-01,3.00E-04,L3,
2017/12/10 17:00,-0.83,-1.84,-0.008,18.1,17.8,17.8,17.6,17.9,18,17.8,17.9,17.7,1.37,19.5,18.2,18.1,18,17.5,18,18.6,18.3,18,17.9,18.1,18.1,17.8,17.9,22.5,20.7,21.2,18,18.7,19,,22,21.9,3.92,25.7,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.8,,,0.19,0.18,0.0016,1.82E+01,6.91E-01,3.00E-04,L3,
2017/12/10 23:00,-0.83,-1.83,-0.008,18.1,17.7,17.8,17.6,17.9,18,17.9,18,17.7,1.48,19.5,18.2,18.1,18.1,17.5,18.1,18.7,18.3,18,18,18.1,18.1,17.9,17.9,22.5,20.8,21.3,18.1,18.7,18.9,,22,21.9,3.92,25.8,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,22,,,0.19,0.18,0.0017,1.83E+01,6.14E-01,3.10E-04,L3,
2017/12/11 5:00,-0.83,-1.8,-0.008,18.1,17.7,17.7,17.5,17.8,17.9,17.8,17.9,17.6,1.53,19.5,18.2,18,18,17.5,18,18.6,18.3,17.9,17.9,18.1,18,17.8,17.9,22.4,20.7,21.2,18,18.6,18.7,,21.9,21.9,3.81,25.9,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,22.1,,,0.19,0.18,0.0018,1.83E+01,6.02E-01,3.00E-04,L3,
2017/12/11 11:00,-0.81,-1.78,-0.008,18,17.7,17.7,17.5,17.8,17.9,17.8,17.9,17.6,1.53,19.4,18.1,17.9,17.9,17.4,17.9,18.5,18.3,17.9,17.9,18.1,18,17.8,17.8,22.4,20.6,21.1,17.9,18.7,18.9,,21.9,21.9,3.82,26.2,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,22,,,0.19,0.18,0.0018,1.88E+01,6.25E-01,3.00E-04,L3,
2017/12/11 17:00,-0.81,-1.75,-0.008,18.1,17.8,17.8,17.6,17.8,18,17.8,17.9,17.7,1.34,19.5,18.2,18,18,17.5,18,18.6,18.3,18,17.9,18.1,18,17.8,17.9,22.5,20.7,21.2,18,18.6,18.9,,21.9,21.8,3.82,26.3,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.6,,,0.19,0.18,0.0016,1.85E+01,6.22E-01,3.00E-04,L3,
2017/12/11 23:00,-0.81,-1.76,-0.008,18.1,17.7,17.7,17.6,17.8,17.9,17.8,17.8,17.7,1.3,19.5,18.2,18.1,18.1,17.5,18.1,18.6,18.3,18,18,18.1,18.1,17.9,17.9,22.5,20.8,21.3,18,18.7,18.9,,21.9,21.8,3.71,26.3,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.5,,,0.19,0.18,0.0017,1.84E+01,6.84E-01,3.00E-04,L3,
2017/12/12 5:00,-0.81,-1.79,-0.008,18,17.7,17.7,17.5,17.8,17.9,17.8,17.8,17.6,1.01,19.5,18.2,18,18,17.5,18,18.6,18.3,17.9,17.9,18.1,18,17.8,17.9,22.4,20.7,21.2,18,18.5,18.7,,21.9,21.8,3.61,26.2,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.1,,,0.19,0.18,0.0016,1.80E+01,6.53E-01,3.00E-04,L3,
2017/12/12 11:00,-0.82,-1.83,-0.008,17.9,17.6,17.6,17.4,17.7,17.8,17.7,17.8,17.5,1.22,19.4,18.1,17.9,17.9,17.4,17.9,18.5,18.2,17.8,17.8,18,17.9,17.7,17.7,22.2,20.6,21.1,17.8,18.5,18.7,,21.9,21.8,3.61,26.3,-,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.5,,,0.19,0.18,0.0015,1.83E+01,6.12E-01,3.00E-04,L3,
2017/12/12 17:00,-0.82,-1.85,-0.008,17.9,17.5,17.5,17.4,17.7,17.8,17.6,17.9,17.4,1.04,19.3,18.1,17.8,17.8,17.3,17.8,18.5,18.2,17.8,17.8,17.9,17.9,17.6,17.7,22.2,20.5,21,17.8,18.4,18.8,,21.8,21.8,3.51,26.3,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.2,,,0.19,0.18,0.0017,1.79E+01,6.21E-01,2.90E-04,L3,
2017/12/12 23:00,-0.82,-1.87,-0.008,17.8,17.4,17.5,17.3,17.6,17.7,17.6,17.8,17.4,1.17,19.2,17.9,17.7,17.7,17.2,17.7,18.4,18.1,17.7,17.7,17.9,17.8,17.6,17.6,22.1,20.4,21,17.7,18.4,18.8,,21.8,21.8,3.4,26.2,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.6,,,0.19,0.18,0.0014,1.83E+01,6.53E-01,3.00E-04,L3,
2017/12/13 5:00,-0.82,-1.89,-0.008,17.8,17.4,17.4,17.2,17.5,17.7,17.5,17.7,17.3,1.2,19.2,17.9,17.7,17.7,17.2,17.7,18.4,18.1,17.6,17.6,17.8,17.7,17.5,17.6,22.1,20.4,20.9,17.7,18.4,18.7,,21.8,21.8,3.3,26.2,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.6,,,0.19,0.18,0.0017,1.84E+01,6.41E-01,3.00E-04,L3,
2017/12/13 11:00,-0.82,-1.89,-0.008,17.7,17.3,17.3,17.2,17.5,17.6,17.5,17.6,17.3,1.32,19.2,17.9,17.7,17.7,17.2,17.7,18.3,18,17.6,17.6,17.7,17.7,17.4,17.5,22,20.4,20.9,17.6,18.4,18.6,,21.8,21.7,3.2,26.2,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.8,,,0.19,0.18,0.0016,1.80E+01,6.02E-01,3.00E-04,L3,
2017/12/13 17:00,-0.82,-1.89,-0.008,17.7,17.3,17.3,17.2,17.5,17.6,17.5,17.5,17.3,1.08,19.2,17.9,17.7,17.7,17.2,17.7,18.3,18,17.6,17.6,17.8,17.7,17.5,17.5,22,20.4,20.8,17.6,18.4,18.8,,21.8,21.7,3.2,26.2,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.3,,,0.19,0.18,0.0017,1.82E+01,6.01E-01,3.00E-04,L3,
2017/12/13 23:00,-0.83,-1.9,-0.008,17.6,17.3,17.3,17.1,17.4,17.5,17.4,17.5,17.2,1.21,19.1,17.8,17.6,17.6,17.1,17.6,18.3,18,17.5,17.5,17.7,17.6,17.4,17.5,22,20.3,20.9,17.6,18.3,18.6,,21.7,21.7,3.09,26.2,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.6,,,0.19,0.18,0.0017,1.83E+01,6.52E-01,3.10E-04,L3,
2017/12/14 5:00,-0.83,-1.91,-0.008,17.6,17.2,17.2,17.1,17.4,17.5,17.3,17.5,17.2,1.23,19.1,17.8,17.6,17.6,17,17.6,18.3,17.9,17.5,17.5,17.7,17.6,17.4,17.4,21.9,20.3,20.7,17.5,18.4,18.7,,21.7,21.7,2.99,26.2,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.7,,,0.19,0.18,0.0018,1.82E+01,5.72E-01,3.10E-04,L3,
2017/12/14 11:00,-0.83,-1.91,-0.008,17.5,17.2,17.2,17,17.3,17.4,17.3,17.5,17.1,1.11,19,17.7,17.5,17.5,17,17.5,18.2,17.9,17.4,17.5,17.6,17.6,17.3,17.4,21.9,20.2,20.7,17.4,18.3,18.7,,21.7,21.7,2.89,26.2,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.4,,,0.19,0.18,0.0017,1.84E+01,5.96E-01,3.00E-04,L3,
2017/12/14 17:00,-0.83,-1.91,-0.008,17.6,17.3,17.3,17.1,17.4,17.5,17.3,17.5,17.2,0.96,19,17.8,17.5,17.6,17,17.5,18.2,17.9,17.5,17.5,17.6,17.6,17.3,17.4,22,20.3,20.8,17.5,18.4,18.7,,21.7,21.6,2.89,26.3,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.2,,,0.19,0.18,0.0018,1.84E+01,7.04E-01,3.00E-04,L3,
2017/12/14 23:00,-0.83,-1.91,-0.008,17.6,17.2,17.3,17.1,17.4,17.5,17.4,17.6,17.2,1.1,19,17.7,17.5,17.5,17,17.5,18.2,17.9,17.5,17.5,17.6,17.6,17.4,17.4,22,20.3,20.8,17.5,18.3,18.7,,21.7,21.6,2.78,26.3,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.5,,,0.19,0.18,0.0017,1.80E+01,5.95E-01,2.90E-04,L3,
2017/12/15 5:00,-0.83,-1.91,-0.008,17.6,17.2,17.2,17.1,17.3,17.5,17.3,17.5,17.2,1.2,19,17.7,17.5,17.5,17,17.5,18.2,17.9,17.5,17.5,17.6,17.6,17.3,17.4,22,20.3,20.7,17.5,18.4,18.8,,21.7,21.6,2.68,26.3,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.7,,,0.19,0.18,0.0017,1.79E+01,5.84E-01,2.90E-04,L3,
2017/12/15 11:00,-0.83,-1.89,-0.008,17.6,17.2,17.2,17.1,17.3,17.5,17.3,17.4,17.1,1.14,19,17.7,17.5,17.5,17,17.5,18.2,17.9,17.5,17.4,17.6,17.5,17.3,17.4,22,20.3,20.7,17.5,18.3,18.7,,21.6,21.6,2.58,26.5,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,22.2,,,0.19,0.18,0.0017,1.79E+01,6.38E-01,2.90E-04,L3,
2017/12/15 17:00,-0.82,-1.84,-0.008,17.6,17.3,17.3,17.2,17.4,17.5,17.3,17.5,17.2,0.75,19.1,17.7,17.5,17.5,17,17.5,18.2,17.9,17.5,17.5,17.6,17.6,17.4,17.4,22.1,20.3,20.8,17.5,18.4,18.6,,21.6,21.5,2.58,26.6,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.1,,,0.19,0.18,0.0017,1.78E+01,5.95E-01,2.90E-04,L3,
2017/12/15 23:00,-0.82,-1.83,-0.008,17.6,17.3,17.3,17.2,17.4,17.5,17.4,17.5,17.2,0.9,19.1,17.7,17.5,17.6,17,17.5,18.2,17.9,17.5,17.5,17.7,17.6,17.4,17.4,22.1,20.3,20.8,17.5,18.2,18.7,,21.6,21.5,2.47,26.5,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.2,,,0.19,0.18,0.0017,1.83E+01,5.69E-01,3.00E-04,L3,
2017/12/16 5:00,-0.82,-1.79,-0.008,17.6,17.3,17.3,17.1,17.4,17.5,17.4,17.6,17.2,0.95,19.1,17.7,17.5,17.5,17,17.5,18.2,17.9,17.5,17.5,17.6,17.6,17.4,17.4,22.1,20.3,20.8,17.5,18.4,18.7,,21.5,21.5,2.37,26.6,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.2,,,0.19,0.18,0.0015,1.81E+01,6.27E-01,2.90E-04,L3,
2017/12/16 11:00,-0.81,-1.77,-0.008,17.6,17.3,17.3,17.2,17.4,17.5,17.4,17.6,17.2,0.92,19.1,17.8,17.6,17.6,17.1,17.6,18.2,17.9,17.5,17.5,17.7,17.6,17.4,17.5,22.2,20.4,20.8,17.5,18.2,18.6,,21.5,21.5,2.37,26.7,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21,,,0.19,0.18,0.0016,1.85E+01,5.23E-01,2.90E-04,L3,
2017/12/16 17:00,-0.81,-1.75,-0.008,17.7,17.4,17.4,17.3,17.5,17.6,17.4,17.6,17.2,0.84,19.2,17.8,17.6,17.6,17.1,17.6,18.3,17.9,17.6,17.6,17.7,17.6,17.4,17.5,22.2,20.4,20.9,17.6,18.3,18.6,,21.5,21.4,2.27,26.9,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.8,,,0.19,0.18,0.0017,1.85E+01,6.61E-01,3.00E-04,L3,
2017/12/16 23:00,-0.81,-1.73,-0.008,17.7,17.4,17.4,17.3,17.5,17.6,17.5,17.6,17.3,0.91,19.2,17.8,17.6,17.6,17.1,17.6,18.3,17.9,17.6,17.6,17.7,17.7,17.5,17.5,22.3,20.4,20.9,17.6,18.4,18.7,,21.5,21.4,2.17,26.9,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.8,,,0.19,0.18,0.0016,1.83E+01,6.50E-01,3.00E-04,L3,
2017/12/17 5:00,-0.81,-1.73,-0.008,17.7,17.3,17.3,17.2,17.4,17.6,17.4,17.5,17.2,0.51,19.2,17.9,17.7,17.6,17.2,17.7,18.3,18,17.6,17.6,17.8,17.7,17.5,17.5,22.3,20.5,20.9,17.7,18.3,18.5,,21.5,21.4,2.06,26.8,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.1,,,0.19,0.18,0.0016,1.82E+01,7.02E-01,3.00E-04,L3,
2017/12/17 11:00,-0.82,-1.8,-0.008,17.6,17.3,17.3,17.1,17.4,17.5,17.4,17.5,17.2,0.5,19.1,17.8,17.6,17.6,17.1,17.6,18.2,18,17.6,17.6,17.7,17.7,17.4,17.5,22.2,20.4,20.9,17.6,18.3,18.5,,21.5,21.4,1.96,26.8,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.1,,,0.19,0.18,0.0016,1.79E+01,5.39E-01,3.00E-04,L3,
2017/12/17 17:00,-0.82,-1.84,-0.008,17.5,17.2,17.2,17.1,17.3,17.5,17.3,17.6,17.1,0.55,19.1,17.7,17.5,17.5,17,17.5,18.2,17.9,17.5,17.5,17.6,17.6,17.4,17.4,22.1,20.3,20.7,17.5,18.1,18.4,,21.4,21.4,1.86,26.8,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.3,,,0.19,0.18,0.0018,1.78E+01,5.68E-01,2.90E-04,L3,
2017/12/17 23:00,-0.83,-1.87,-0.008,17.5,17.2,17.2,17,17.3,17.4,17.3,17.5,17,0.58,19,17.6,17.4,17.4,16.9,17.4,18.1,17.8,17.4,17.4,17.6,17.5,17.3,17.4,22,20.2,20.7,17.4,18.2,18.6,,21.4,21.4,1.65,26.7,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.5,,,0.19,0.18,0.0016,1.80E+01,6.27E-01,2.90E-04,L3,
2017/12/18 5:00,-0.83,-1.89,-0.008,17.4,17,17,16.8,17.2,17.3,17.2,17.4,17,0.63,18.9,17.5,17.3,17.3,16.8,17.3,18.1,17.7,17.3,17.3,17.5,17.4,17.2,17.2,21.8,20,20.5,17.3,18.1,18.5,,21.4,21.3,1.54,26.6,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.6,,,0.19,0.18,0.0017,1.86E+01,6.49E-01,2.90E-04,L3,
2017/12/18 11:00,-0.83,-1.89,-0.008,17.3,17,17,16.8,17.1,17.2,17,17.3,16.9,0.69,18.8,17.5,17.3,17.3,16.7,17.3,18,17.6,17.2,17.2,17.4,17.3,17.1,17.2,21.7,20,20.5,17.2,18.1,18.6,,21.4,21.3,1.44,26.7,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.7,,,0.19,0.18,0.0015,1.86E+01,6.50E-01,2.90E-04,L3,
2017/12/18 17:00,-0.83,-1.86,-0.008,17.4,17,17,16.9,17.2,17.3,17.1,17.3,16.9,0.71,18.9,17.6,17.3,17.3,16.7,17.3,18,17.6,17.2,17.2,17.4,17.3,17.1,17.2,21.9,20.1,20.6,17.3,18.1,18.3,,21.4,21.3,4.13,26.9,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.7,,,0.19,0.18,0.0017,1.82E+01,6.13E-01,2.90E-04,L3,
2017/12/18 23:00,-0.83,-1.86,-0.008,17.4,17,17,16.9,17.2,17.3,17.2,17.3,17,0.72,18.9,17.6,17.4,17.3,16.8,17.3,18,17.7,17.3,17.3,17.4,17.4,17.2,17.2,21.9,20.1,20.7,17.3,18.3,18.6,,21.3,21.3,4.02,26.7,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.7,,,0.19,0.18,0.0016,1.80E+01,6.55E-01,3.00E-04,L3,
2017/12/19 5:00,-0.83,-1.84,-0.008,17.4,17.1,17.1,17,17.2,17.3,17.2,17.3,17,0.84,19,17.6,17.4,17.4,16.8,17.4,18.1,17.7,17.3,17.3,17.4,17.4,17.2,17.2,22,20.2,20.7,17.3,18.1,18.6,,21.3,21.3,4.02,27,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,20.9,,,0.19,0.18,0.0015,1.83E+01,5.98E-01,2.90E-04,L3,
2017/12/19 11:00,-0.82,-1.81,-0.008,17.5,17.1,17.1,17,17.2,17.3,17.2,17.3,17,0.94,19,17.6,17.4,17.3,16.8,17.4,18,17.7,17.3,17.3,17.5,17.4,17.2,17.2,22,20.2,20.7,17.3,18.1,18.5,,21.3,21.3,3.92,27.1,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21,,,0.19,0.18,0.0018,1.86E+01,7.17E-01,2.90E-04,L3,
2017/12/19 17:00,-0.82,-1.8,-0.008,17.5,17.2,17.2,17,17.3,17.4,17.2,17.3,17,0.4,19,17.6,17.4,17.4,16.9,17.4,18.1,17.7,17.4,17.4,17.5,17.5,17.3,17.3,22.1,20.3,20.8,17.4,18.1,18.5,,21.3,21.2,3.92,27.1,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,19.9,,,0.19,0.18,0.0016,1.83E+01,6.90E-01,2.90E-04,L3,
2017/12/19 23:00,-0.83,-1.87,-0.008,17.5,17.1,17.1,17,17.2,17.4,17.2,17.3,17,0.51,19,17.6,17.4,17.4,16.8,17.4,18.1,17.7,17.4,17.3,17.5,17.4,17.2,17.3,22.1,20.2,20.8,17.4,18.1,18.5,,21.3,21.2,3.82,27.2,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.3,,,0.19,0.18,0.0016,1.76E+01,6.30E-01,3.00E-04,L3,
2017/12/20 5:00,-0.83,-1.9,-0.008,17.4,17,17,16.8,17.1,17.3,17.1,17.3,16.9,0.61,18.9,17.5,17.3,17.3,16.8,17.3,18.1,17.7,17.3,17.2,17.4,17.3,17.2,17.2,21.9,20.1,20.6,17.3,18.1,18.4,,21.3,21.2,3.81,27.1,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,20.5,,,0.19,0.18,0.0017,1.82E+01,6.32E-01,2.90E-04,L3,
2017/12/20 11:00,-0.83,-1.9,-0.008,17.3,16.9,17,16.8,17.1,17.2,17,17.2,16.8,0.7,18.9,17.5,17.2,17.2,16.7,17.2,17.9,17.6,17.2,17.2,17.3,17.3,17,17.1,21.8,20,20.5,17.2,18,18.4,,21.2,21.2,3.71,27.2,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.7,,,0.19,0.18,0.0017,1.85E+01,6.35E-01,2.90E-04,L3,
2017/12/20 17:00,-0.83,-1.89,-0.008,17.3,17,17,16.9,17.1,17.2,17.1,17.3,16.8,0.66,18.9,17.4,17.2,17.2,16.7,17.2,17.9,17.6,17.2,17.2,17.3,17.3,17,17.1,21.9,20.1,20.6,17.2,18,18.2,,21.2,21.1,3.72,27.4,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.6,,,0.19,0.18,0.0017,1.83E+01,6.87E-01,2.90E-04,L3,
2017/12/20 23:00,-0.83,-1.89,-0.008,17.3,17,17,16.8,17.1,17.2,17.1,17.2,16.9,0.71,18.9,17.5,17.3,17.2,16.7,17.3,18,17.6,17.2,17.2,17.3,17.3,17.1,17.2,21.9,20.1,20.6,17.2,17.9,18.3,,21.2,21.1,3.61,27.3,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.6,,,0.19,0.18,0.0017,1.82E+01,6.36E-01,3.00E-04,L3,
2017/12/21 5:00,-0.83,-1.9,-0.008,17.3,16.9,16.9,16.7,17,17.2,17,17.2,16.8,0.63,18.9,17.4,17.2,17.2,16.7,17.2,17.9,17.6,17.2,17.2,17.4,17.3,17.1,17.1,21.9,20.1,20.6,17.2,18,18.4,,21.2,21.1,3.61,27.3,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,20.5,,,0.19,0.18,0.0017,1.78E+01,5.79E-01,2.90E-04,L3,
2017/12/21 11:00,-0.83,-1.91,-0.008,17.2,16.9,16.9,16.7,17,17.1,17,17.2,16.8,0.66,18.8,17.4,17.2,17.2,16.6,17.2,17.9,17.5,17.1,17.1,17.3,17.2,17,17,21.8,20,20.5,17.2,17.9,18.2,,21.1,21.1,3.51,27.3,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.6,,,0.19,0.18,0.0017,1.79E+01,5.83E-01,2.90E-04,L3,
2017/12/21 17:00,-0.83,-1.89,-0.008,17.2,16.9,16.9,16.8,17,17.1,17,17.2,16.8,0.65,18.9,17.4,17.2,17.2,16.6,17.2,17.9,17.5,17.1,17.1,17.2,17.2,17,17,21.9,20.1,20.6,17.2,18,18.2,,21.1,21.1,3.41,27.4,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.5,,,0.19,0.18,0.0017,1.82E+01,6.80E-01,3.00E-04,L3,
2017/12/21 23:00,-0.83,-1.91,-0.008,17.2,16.9,16.9,16.7,17,17.1,17,17.2,16.8,0.69,18.8,17.4,17.2,17.2,16.6,17.2,17.9,17.5,17.2,17.2,17.3,17.2,17,17,21.9,20.1,20.6,17.2,17.8,18.2,,21.1,21.1,3.4,27.3,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,20.6,,,0.19,0.18,0.0017,1.83E+01,6.07E-01,2.90E-04,L3,
2017/12/22 5:00,-0.83,-1.9,-0.008,17.2,16.8,16.9,16.7,17,17.1,17,17.2,16.8,0.72,18.8,17.3,17.2,17.1,16.6,17.2,17.8,17.5,17.1,17.1,17.2,17.2,17,17,21.9,20,20.5,17.1,18,18.4,,21.1,21,3.3,27.3,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,20.7,,,0.19,0.18,0.0017,1.79E+01,5.87E-01,2.90E-04,L3,
2017/12/22 11:00,-0.83,-1.89,-0.008,17.2,16.9,16.9,16.7,17,17.1,17,17.2,16.7,0.76,18.8,17.4,17.2,17.1,16.6,17.1,17.8,17.5,17.1,17.1,17.2,17.2,16.9,17,21.9,20,20.5,17.1,17.9,18.3,,21.1,21,3.2,27.4,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.8,,,0.19,0.18,0.0016,1.81E+01,6.33E-01,2.90E-04,L3,
2017/12/22 17:00,-0.83,-1.86,-0.008,17.2,16.9,16.9,16.8,17,17.2,17,17.1,16.8,0.71,18.9,17.4,17.2,17.2,16.6,17.2,17.9,17.5,17.2,17.1,17.3,17.2,17,17,22,20.1,20.6,17.2,17.9,18.1,,21.1,21,3.2,27.5,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.6,,,0.19,0.18,0.0016,1.80E+01,6.02E-01,2.90E-04,L3,
2017/12/22 23:00,-0.83,-1.86,-0.008,17.3,16.9,16.9,16.8,17,17.2,17,17.2,16.8,0.78,18.9,17.4,17.2,17.2,16.6,17.2,17.9,17.5,17.2,17.2,17.3,17.2,17,17.1,22.1,20.1,20.6,17.2,17.9,18.1,,21.1,21,3.09,27.5,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,20.8,,,0.19,0.18,0.0017,1.79E+01,6.52E-01,2.90E-04,L3,
2017/12/23 5:00,-0.82,-1.84,-0.008,17.2,16.9,17,16.7,17,17.2,17,17.2,16.8,0.78,18.9,17.4,17.2,17.2,16.7,17.2,17.9,17.5,17.2,17.2,17.3,17.2,17,17.1,22.1,20.2,20.7,17.2,17.9,18.3,,21,21,2.99,27.4,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,20.7,,,0.19,0.18,0.0017,1.79E+01,6.17E-01,2.90E-04,L3,
2017/12/23 11:00,-0.82,-1.83,-0.008,17.3,16.9,16.9,16.7,17,17.2,17,17,16.8,0.72,18.9,17.4,17.2,17.2,16.7,17.2,17.9,17.5,17.2,17.2,17.3,17.2,17,17.1,22.1,20.2,20.7,17.2,17.9,18.3,,21,20.9,2.89,27.7,0,0,13.93,-,14.4,-,21,-,-,0.4,0.012,20.6,,,0.19,0.18,0.0018,1.79E+01,5.76E-01,3.00E-04,L3,
2017/12/23 17:00,-0.82,-1.83,-0.008,17.3,17,17,16.8,17.1,17.2,17,17.2,16.8,0.52,18.9,17.4,17.2,17.2,16.6,17.2,17.9,17.5,17.2,17.2,17.3,17.3,17.1,17.1,22.1,20.2,20.7,17.2,17.8,18.2,,21,20.9,2.88,27.7,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.2,,,0.19,0.18,0.0017,1.84E+01,6.59E-01,3.00E-04,L3,
2017/12/23 23:00,-0.82,-1.86,-0.008,17.3,17,17,16.8,17.1,17.2,17.1,17.2,16.8,0.66,18.9,17.4,17.3,17.2,16.7,17.2,17.9,17.6,17.2,17.2,17.3,17.3,17.1,17.1,22.2,20.2,20.7,17.2,18,18.4,,21,20.9,2.79,27.6,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.5,,,0.19,0.18,0.0017,1.82E+01,5.58E-01,2.90E-04,L3,
2017/12/24 5:00,-0.82,-1.85,-0.008,17.3,17,17,16.8,17.1,17.2,17.1,17.2,16.8,0.72,18.9,17.4,17.3,17.2,16.7,17.2,17.9,17.6,17.2,17.2,17.3,17.3,17.1,17.1,22.2,20.2,20.7,17.3,17.8,18.1,,21,20.9,2.68,27.7,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,20.6,,,0.19,0.18,0.0017,1.82E+01,6.21E-01,3.00E-04,L3,
2017/12/24 11:00,-0.82,-1.85,-0.008,17.3,17,17,16.8,17.1,17.2,17.1,17.2,16.9,0.85,19,17.4,17.3,17.2,16.7,17.2,17.9,17.6,17.2,17.2,17.3,17.3,17.1,17.1,22.2,20.2,20.7,17.2,18,18.1,,20.9,20.9,2.58,27.7,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.8,,,0.19,0.18,0.0018,1.80E+01,5.29E-01,3.00E-04,L3,
2017/12/24 17:00,-0.82,-1.8,-0.008,17.4,17,17,16.9,17.2,17.2,17.1,17.3,16.9,0.93,19,17.5,17.3,17.3,16.7,17.3,18,17.6,17.3,17.2,17.4,17.3,17.1,17.1,22.3,20.3,20.8,17.3,17.9,18.2,,20.9,20.9,2.58,28,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.9,,,0.19,0.18,0.0018,1.84E+01,5.53E-01,3.00E-04,L3,
2017/12/24 23:00,-0.81,-1.76,-0.008,17.4,17.1,17.1,16.9,17.2,17.3,17.2,17.3,16.9,1.09,19,17.5,17.4,17.3,16.8,17.3,18,17.6,17.3,17.2,17.4,17.3,17.1,17.2,22.3,20.3,20.8,17.3,18,18.2,,20.9,20.8,2.47,28,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.1,,,0.19,0.18,0.0015,1.83E+01,6.78E-01,3.00E-04,L3,
2017/12/25 5:00,-0.8,-1.7,-0.008,17.4,17.1,17.1,17,17.2,17.3,17.2,17.3,17,1.32,19.1,17.5,17.4,17.3,16.8,17.3,18,17.6,17.3,17.2,17.4,17.3,17.2,17.2,22.4,20.4,20.8,17.3,17.9,18.1,,20.9,20.8,2.37,28.1,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.4,,,0.19,0.18,0.0016,1.83E+01,6.75E-01,3.00E-04,L3,
2017/12/25 11:00,-0.79,-1.68,-0.008,17.4,17.1,17.1,17,17.2,17.3,17.2,17.3,17,0.62,19.1,17.5,17.4,17.3,16.8,17.3,18,17.6,17.3,17.3,17.4,17.3,17.2,17.2,22.4,20.4,20.8,17.3,18.1,18.3,,20.9,20.8,2.37,28.1,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.1,,,0.19,0.18,0.0018,1.84E+01,7.10E-01,3.00E-04,L3,
2017/12/25 17:00,-0.8,-1.74,-0.008,17.4,17.1,17.1,17,17.2,17.3,17.2,17.3,17,0.45,19,17.5,17.3,17.3,16.8,17.3,18,17.7,17.3,17.3,17.4,17.4,17.2,17.2,22.3,20.4,20.8,17.4,17.8,18,,20.9,20.8,2.27,28.1,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,19.8,,,0.19,0.18,0.0015,1.82E+01,7.16E-01,3.10E-04,L3,
2017/12/25 23:00,-0.81,-1.79,-0.008,17.4,17.1,17.1,16.9,17.2,17.3,17.2,17.3,16.9,0.53,19.1,17.5,17.4,17.3,16.8,17.3,18,17.7,17.3,17.3,17.4,17.3,17.2,17.2,22.3,20.3,20.8,17.3,18,18.2,,20.8,20.8,2.17,28,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.1,,,0.19,0.18,0.0017,1.88E+01,5.92E-01,3.00E-04,L3,
2017/12/26 5:00,-0.81,-1.81,-0.008,17.3,17,17,16.8,17.1,17.2,17.1,17.2,16.8,0.73,19,17.5,17.3,17.2,16.7,17.3,18,17.6,17.3,17.2,17.4,17.3,17.1,17.2,22.2,20.3,20.7,17.3,17.9,18.3,,20.8,20.8,2.06,27.9,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.5,,,0.19,0.18,0.0016,1.81E+01,6.75E-01,3.00E-04,L3,
2017/12/26 11:00,-0.8,-1.79,-0.008,17.3,17,17,16.8,17.1,17.2,17,17.2,16.8,1.09,18.9,17.4,17.2,17.2,16.7,17.2,17.9,17.5,17.2,17.2,17.3,17.2,17,17.1,22.2,20.2,20.7,17.2,18,18.2,,20.8,20.8,4.13,28,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.2,,,0.19,0.18,0.0017,1.87E+01,5.73E-01,3.00E-04,L3,
2017/12/26 17:00,-0.8,-1.75,-0.008,17.3,17,17,16.8,17,17.2,17,17.2,16.8,0.7,19,17.4,17.3,17.2,16.7,17.2,17.9,17.5,17.2,17.2,17.3,17.2,17,17.1,22.2,20.3,20.7,17.2,17.8,18.1,,20.8,20.8,4.23,28.1,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.3,,,0.19,0.18,0.0017,1.78E+01,5.99E-01,3.00E-04,L3,
2017/12/26 23:00,-0.8,-1.77,-0.008,17.2,16.9,16.9,16.7,17,17.2,17,17.2,16.8,0.72,18.9,17.4,17.2,17.2,16.7,17.2,17.9,17.5,17.2,17.1,17.3,17.2,17,17.1,22.1,20.2,20.7,17.2,17.9,18.4,,20.8,20.7,4.13,28,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.4,,,0.19,0.18,0.0016,1.79E+01,7.54E-01,3.00E-04,L3,
2017/12/27 5:00,-0.81,-1.79,-0.008,17.2,16.8,16.8,16.6,16.9,17.1,16.9,17,16.7,0.68,18.9,17.3,17.2,17.1,16.6,17.2,17.8,17.5,17.1,17,17.2,17.2,17,17,22,20.1,20.6,17.1,17.8,18.2,,20.8,20.7,4.02,27.9,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.5,,,0.19,0.18,0.0016,1.79E+01,6.24E-01,2.90E-04,L3,
2017/12/27 11:00,-0.81,-1.8,-0.008,17,16.7,16.7,16.5,16.8,16.9,16.8,17,16.6,0.69,18.7,17.2,17,17,16.5,17,17.7,17.4,17,17,17.1,17,16.8,16.9,21.9,20,20.5,17,17.8,18.1,,20.8,20.7,3.92,28,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.5,,,0.19,0.18,0.0016,1.78E+01,6.60E-01,2.90E-04,L3,
2017/12/27 17:00,-0.81,-1.81,-0.008,17,16.6,16.6,16.4,16.8,16.9,16.7,16.8,16.5,0.67,18.7,17.2,17,17,16.4,17,17.7,17.3,16.9,16.9,17,17,16.7,16.8,21.8,19.9,20.5,17,17.8,17.9,,20.8,20.7,3.92,28.1,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.5,,,0.19,0.18,0.0017,1.84E+01,6.70E-01,2.90E-04,L3,
2017/12/27 23:00,-0.81,-1.83,-0.008,16.9,16.5,16.5,16.3,16.7,16.8,16.6,16.9,16.5,0.67,18.6,17.1,16.9,16.9,16.3,16.9,17.6,17.2,16.8,16.8,17,16.9,16.7,16.8,21.7,19.8,20.3,16.8,17.6,17.8,,20.7,20.7,3.82,27.9,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.5,,,0.19,0.18,0.0019,1.78E+01,6.06E-01,3.00E-04,L3,
2017/12/28 5:00,-0.81,-1.84,-0.008,16.9,16.5,16.5,16.3,16.6,16.8,16.6,16.8,16.4,0.55,18.6,17.1,16.9,16.8,16.3,16.9,17.6,17.2,16.8,16.8,17,16.9,16.6,16.7,21.7,19.8,20.3,16.8,17.8,17.9,,20.7,20.6,3.71,27.8,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.3,,,0.19,0.18,0.0018,1.84E+01,5.96E-01,2.90E-04,L3,
2017/12/28 11:00,-0.81,-1.85,-0.008,16.8,16.5,16.4,16.3,16.6,16.7,16.5,16.7,16.4,0.63,18.5,17,16.8,16.8,16.3,16.8,17.6,17.2,16.7,16.7,16.9,16.9,16.6,16.7,21.7,19.8,20.3,16.8,17.6,17.8,,20.7,20.6,3.71,27.7,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.5,,,0.19,0.18,0.0016,1.81E+01,5.79E-01,2.90E-04,L3,
2017/12/28 17:00,-0.81,-1.86,-0.008,16.8,16.5,16.5,16.3,16.6,16.7,16.6,16.8,16.4,0.58,18.5,17,16.8,16.8,16.3,16.8,17.5,17.2,16.8,16.8,16.9,16.8,16.6,16.7,21.7,19.8,20.3,16.8,17.6,17.8,,20.7,20.6,3.61,27.8,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,20.3,,,0.19,0.18,0.0017,1.82E+01,6.42E-01,2.90E-04,L3,
2017/12/28 23:00,-0.82,-1.86,-0.008,16.8,16.5,16.5,16.3,16.6,16.7,16.6,16.8,16.4,0.71,18.5,17,16.8,16.8,16.3,16.8,17.5,17.2,16.7,16.7,16.9,16.8,16.6,16.7,21.7,19.8,20.3,16.8,17.5,17.7,,20.7,20.6,3.51,27.7,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,20.6,,,0.19,0.18,0.0016,1.79E+01,5.29E-01,2.90E-04,L3,
2017/12/29 5:00,-0.81,-1.86,-0.008,16.8,16.5,16.5,16.3,16.6,16.8,16.6,16.9,16.4,0.73,18.5,17,16.8,16.7,16.3,16.8,17.5,17.1,16.7,16.7,16.8,16.8,16.5,16.6,21.8,19.8,20.3,16.7,17.7,17.9,,20.6,20.6,3.51,27.6,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,20.7,,,0.19,0.18,0.0017,1.82E+01,5.75E-01,2.90E-04,L3,
2017/12/29 11:00,-0.81,-1.86,-0.008,16.8,16.5,16.5,16.3,16.6,16.7,16.6,16.8,16.4,0.72,18.5,17,16.8,16.7,16.3,16.8,17.5,17.1,16.7,16.7,16.9,16.8,16.5,16.6,21.8,19.8,20.3,16.7,17.5,17.7,,20.6,20.6,3.4,27.6,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.6,,,0.19,0.18,0.0017,1.83E+01,6.27E-01,3.00E-04,L3,
2017/12/29 17:00,-0.81,-1.83,-0.008,16.8,16.5,16.5,16.4,16.7,16.8,16.6,16.9,16.4,0.81,18.6,17,16.8,16.8,16.3,16.8,17.5,17.1,16.8,16.7,16.9,16.8,16.6,16.6,21.9,19.9,20.4,16.8,17.6,17.8,,20.6,20.6,3.3,27.7,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.7,,,0.19,0.18,0.0018,1.79E+01,6.10E-01,2.90E-04,L3,
2017/12/29 23:00,-0.81,-1.85,-0.008,16.9,16.5,16.5,16.3,16.6,16.8,16.6,16.8,16.4,0.6,18.6,17,16.8,16.8,16.3,16.8,17.5,17.2,16.8,16.7,16.9,16.8,16.6,16.7,21.9,19.9,20.4,16.8,17.5,17.8,,20.6,20.5,3.2,27.6,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.4,,,0.19,0.18,0.0016,1.82E+01,7.43E-01,3.00E-04,L3,
2017/12/30 5:00,-0.81,-1.86,-0.008,16.8,16.4,16.5,16.3,16.6,16.7,16.6,16.9,16.4,0.63,18.5,17,16.8,16.7,16.2,16.7,17.5,17.1,16.7,16.7,16.8,16.8,16.6,16.6,21.9,19.9,20.3,16.7,17.4,17.6,,20.6,20.5,3.09,27.5,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,20.5,,,0.19,0.18,0.0018,1.82E+01,6.54E-01,2.90E-04,L3,
2017/12/30 11:00,-0.81,-1.87,-0.008,16.7,16.4,16.4,16.3,16.5,16.7,16.5,16.7,16.3,0.71,18.5,16.9,16.7,16.7,16.2,16.7,17.4,17.1,16.7,16.6,16.8,16.7,16.5,16.6,21.8,19.9,20.3,16.7,17.5,17.8,,20.6,20.5,3.09,27.5,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.6,,,0.19,0.18,0.0017,1.77E+01,7.24E-01,2.90E-04,L3,
2017/12/30 17:00,-0.81,-1.88,-0.008,16.8,16.4,16.5,16.3,16.6,16.7,16.5,16.7,16.3,0.42,18.5,16.9,16.7,16.7,16.1,16.7,17.4,17.1,16.7,16.7,16.8,16.8,16.5,16.6,21.9,19.9,20.3,16.7,17.4,17.7,,20.6,20.5,2.99,27.6,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,20.1,,,0.19,0.18,0.0017,1.76E+01,5.76E-01,2.90E-04,L3,
2017/12/30 23:00,-0.82,-1.9,-0.008,16.8,16.4,16.4,16.3,16.6,16.7,16.5,16.8,16.3,0.61,18.5,16.9,16.7,16.7,16.1,16.7,17.4,17.1,16.7,16.6,16.8,16.7,16.5,16.6,21.9,19.9,20.3,16.7,17.5,17.9,,20.5,20.5,2.89,27.4,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,20.5,,,0.19,0.18,0.0016,1.83E+01,7.25E-01,3.00E-04,L3,
2017/12/31 5:00,-0.82,-1.91,-0.008,16.7,16.3,16.3,16.1,16.5,16.6,16.4,16.7,16.3,0.71,18.5,16.9,16.7,16.6,16.1,16.7,17.4,17,16.6,16.6,16.8,16.7,16.5,16.5,21.7,19.8,20.3,16.6,17.4,17.8,,20.5,20.4,2.78,27.4,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,20.7,,,0.19,0.18,0.0017,1.76E+01,6.03E-01,2.90E-04,L3,
2017/12/31 11:00,-0.82,-1.9,-0.008,16.6,16.3,16.3,16.1,16.4,16.6,16.4,16.7,16.2,0.83,18.4,16.8,16.6,16.6,16.1,16.6,17.3,17,16.5,16.5,16.7,16.6,16.4,16.5,21.7,19.8,20.2,16.5,17.4,17.8,,20.5,20.4,2.68,27.4,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.9,,,0.19,0.18,0.0017,1.81E+01,7.83E-01,3.00E-04,L3,
2017/12/31 17:00,-0.81,-1.86,-0.008,16.7,16.3,16.3,16.2,16.5,16.6,16.4,16.7,16.2,0.78,18.4,16.8,16.7,16.6,16.1,16.6,17.3,17,16.5,16.5,16.7,16.6,16.4,16.5,21.8,19.8,20.3,16.6,17.3,17.5,,20.5,20.4,2.57,27.6,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.7,,,0.19,0.18,0.0017,1.85E+01,7.80E-01,2.90E-04,L3,
2017/12/31 23:00,-0.81,-1.83,-0.008,16.7,16.3,16.4,16.2,16.4,16.6,16.4,16.6,16.3,0.88,18.4,16.8,16.6,16.6,16.1,16.6,17.3,17,16.6,16.5,16.7,16.6,16.4,16.5,21.9,19.8,20.3,16.6,17.4,17.6,,20.5,20.4,2.48,27.5,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.9,,,0.19,0.18,0.0017,1.81E+01,6.83E-01,2.90E-04,L3,
,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,note
Unit,m,m,MPa,��,��,��,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,Nm3/h,Nm3/h,kPa,kPa,kPa,MPa,MPa,m3/h,Sv/h,Sv/h,Sv/h,Sv/h,mSv/h,s-1,Bq/cm3,mSv/h,-,
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Instrument failure,,,,,,,,,,,,,,,,,Instrument failure,Instrument failure,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,"�� Data in the column of ""Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV"" were corrected on September 14, 2020.",,,
